Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,92.8955867247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,93.8136600347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,94.4442211287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,96.4814683016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553819584,0.0,1.75125,1.16428819584
 01/01  05:00:00,102.114437119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,98.6077699334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,126.060426994,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,155.426419822,150.759611274,3.5025,1.16430854826
 01/01  08:00:00,122.862054831,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,160.848518681,157.326018681,3.5025,0.02
 01/01  09:00:00,164.819272866,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,143.460423984,138.793577949,3.5025,1.16434603422
 01/01  10:00:00,143.508636681,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,115.095606892,111.573106892,3.5025,0.02
 01/01  11:00:00,178.744658818,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,79.5129333651,71.3432545826,7.005,1.1646787825
 01/01  12:00:00,206.581840109,20.0231100556,0.25212141726,0.0,27.9495200658,27.7759469175,62.4634447874,55.4384447874,7.005,0.02
 01/01  13:00:00,216.622238624,20.0231100556,1.29603768241,0.0,41.9242800987,36.8599292233,51.9413677382,41.4365291906,9.34,1.16483854759
 01/01  14:00:00,214.638650071,20.0231100556,2.07393959062,0.0,41.9242800987,36.8599292233,40.5472141474,30.0424265147,9.34,1.16478763269
 01/01  15:00:00,209.160486133,20.0231100556,1.70641995604,0.0,41.9242800987,36.8599292233,40.3373506381,29.8326709405,9.34,1.16467969754
 01/01  16:00:00,205.832291459,20.0231100556,0.60992726424,0.0,41.9242800987,36.8599292233,47.4071677521,38.0471677521,9.34,0.02
 01/01  17:00:00,210.689230294,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,60.7673471248,50.2625063667,9.34,1.16484075815
 01/01  18:00:00,192.951662768,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,84.6238345409,76.4541031355,7.005,1.16473140533
 01/01  19:00:00,198.223194021,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.59469106,95.9046910598,4.67,0.02
 01/01  20:00:00,180.661209087,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,119.68402379,113.849460856,4.67,1.16456293368
 01/01  21:00:00,167.913382158,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,133.253999225,127.419524381,4.67,1.16447484395
 01/01  22:00:00,150.348549729,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,94.2815167549,89.5915167549,4.67,0.02
 01/01  23:00:00,97.5059352456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,129.114562667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154910321,0.0,1.75125,1.1642410321
 01/02  01:00:00,101.264520352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,91.0569809352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,88.7920842664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992616927,0.0,2.335,1.1642616927
 01/02  04:00:00,86.6341140816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,91.6770247272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,90.4963211168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,130.94733658,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,224.515611639,218.681370052,4.67,1.16424158676
 01/02  08:00:00,132.640284246,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,203.67577109,198.98577109,4.67,0.02
 01/02  09:00:00,211.353019909,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,159.528455173,150.191417363,8.1725,1.16453781033
 01/02  10:00:00,244.254534355,20.0231100556,0.00494672507347,0.0,62.886420148,41.4019203762,93.7493588797,83.2218588797,10.5075,0.02
 01/02  11:00:00,237.513771006,20.0231100556,1.06321044942,0.0,62.886420148,41.4019203762,58.2668388615,46.5944896915,10.5075,1.16484917009
 01/02  12:00:00,268.755140244,20.0231100556,2.80044587775,0.0,62.886420148,41.4019203762,37.7471320969,26.0744014862,10.5075,1.16523061061
 01/02  13:00:00,254.972885886,20.0231100556,3.9986297761,0.0,62.886420148,41.4019203762,26.1052459912,14.4326084337,10.5075,1.16513755748
 01/02  14:00:00,252.427561547,20.0231100556,4.66383452244,0.0,62.886420148,41.4019203762,20.6485500374,7.83069962031,10.5075,2.31035041708
 01/02  15:00:00,248.224712723,20.0231100556,4.98263899728,0.0,62.886420148,41.4019203762,16.4508665998,4.77846200336,10.5075,1.16490459641
 01/02  16:00:00,244.4625546,20.0231100556,5.30124833572,0.0,62.886420148,41.4019203762,13.382421892,2.85492189196,10.5075,0.02
 01/02  17:00:00,245.987639614,20.0231100556,4.33281094719,0.0,62.886420148,41.4019203762,22.481344809,10.8088947175,10.5075,1.16495009146
 01/02  18:00:00,250.075531019,20.0231100556,1.10174524206,0.0,62.886420148,41.4019203762,42.652526768,30.9801469981,10.5075,1.16487976987
 01/02  19:00:00,248.355265323,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,67.9019004142,57.3969934837,9.34,1.16490693053
 01/02  20:00:00,238.654625652,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,82.6607556103,72.1559986271,9.34,1.16475698321
 01/02  21:00:00,210.650447317,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,89.6403637827,80.3032198361,8.1725,1.16464394655
 01/02  22:00:00,144.229031948,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,64.4748465647,59.7848465647,4.67,0.02
 01/02  23:00:00,90.5662464464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,124.330112817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933103816,0.0,2.335,1.16433103816
 01/03  01:00:00,95.2085180088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,85.7792397701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,84.9480558216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927656806,0.0,2.335,1.16427656806
 01/03  04:00:00,83.6398436727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,104.924773625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,104.288219699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926322433,0.0,2.335,1.16426322433
 01/03  07:00:00,145.665496134,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,222.279720332,217.589720332,4.67,0.02
 01/03  08:00:00,138.883284327,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,203.295074553,198.605074553,4.67,0.02
 01/03  09:00:00,209.431828323,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,164.725737267,155.388675467,8.1725,1.16456179941
 01/03  10:00:00,241.917221013,20.0231100556,0.00203854768991,0.0,62.886420148,41.4019203762,109.721683998,98.0495065907,10.5075,1.16467740778
 01/03  11:00:00,235.998167381,20.0231100556,0.00836532180925,0.0,62.886420148,41.4019203762,74.5777272536,64.0502272536,10.5075,0.02
 01/03  12:00:00,265.99301789,20.0231100556,0.00665057573832,0.0,62.886420148,41.4019203762,56.8839047071,45.2112650644,10.5075,1.16513964269
 01/03  13:00:00,251.572213277,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.6769413027,42.8589912332,10.5075,2.31045006942
 01/03  14:00:00,254.183819837,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.7899238863,34.1171657995,10.5075,1.16525808674
 01/03  15:00:00,253.18367744,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.6134483115,27.9408887674,10.5075,1.16505954409
 01/03  16:00:00,250.941512802,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.2805020121,27.6081191776,10.5075,1.1648828345
 01/03  17:00:00,255.728536372,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.2206776738,39.6931776738,10.5075,0.02
 01/03  18:00:00,267.280318202,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.4668401229,52.7943048066,10.5075,1.16503531624
 01/03  19:00:00,265.606447904,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,72.8366867607,62.3318179593,9.34,1.16486880136
 01/03  20:00:00,245.42716001,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,84.954770087,74.4500237347,9.34,1.16474635235
 01/03  21:00:00,220.840582733,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,91.9585408575,82.621403881,8.1725,1.16463697645
 01/03  22:00:00,157.69695885,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.9532434649,57.2632434649,4.67,0.02
 01/03  23:00:00,110.696636684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938782924,0.0,2.335,1.16438782924
 01/03  24:00:00,140.256493687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,110.673021389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,98.9345580663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922682402,0.0,2.335,1.16422682402
 01/04  03:00:00,95.3926113564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,92.275064512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,96.4549477303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,94.5392415852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992237231,0.0,2.335,1.1642237231
 01/04  07:00:00,133.910989983,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,218.249211214,213.559211214,4.67,0.02
 01/04  08:00:00,134.631377765,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,206.111787524,201.421787524,4.67,0.02
 01/04  09:00:00,213.863099166,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,168.943449725,159.606361082,8.1725,1.16458864349
 01/04  10:00:00,243.500062207,20.0231100556,0.0,0.0,62.886420148,41.4019203762,126.548824578,114.876650696,10.5075,1.16467388213
 01/04  11:00:00,236.45876319,20.0231100556,0.0,0.0,62.886420148,41.4019203762,105.67413687,94.0018236286,10.5075,1.16481324126
 01/04  12:00:00,270.524175744,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.9760276296,76.3034141686,10.5075,1.16511346098
 01/04  13:00:00,259.167034425,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.4356675754,61.7628507637,10.5075,1.16531681168
 01/04  14:00:00,258.606297739,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.8893575303,54.2166989969,10.5075,1.16515853344
 01/04  15:00:00,253.627906894,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.2694776901,52.5969801021,10.5075,1.16499758801
 01/04  16:00:00,248.87318763,20.0231100556,0.0,0.0,62.886420148,41.4019203762,66.4927192989,54.8203811873,10.5075,1.16483811151
 01/04  17:00:00,249.989893788,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.9729457067,65.3004763604,10.5075,1.16496934627
 01/04  18:00:00,258.345230284,20.0231100556,0.0,0.0,62.886420148,41.4019203762,86.5058038852,74.8333940546,10.5075,1.1649098306
 01/04  19:00:00,255.12235977,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,92.8359797473,83.4759797473,9.34,0.02
 01/04  20:00:00,242.881745423,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,102.619037557,92.1142973596,9.34,1.16474019731
 01/04  21:00:00,216.11915613,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,105.367571979,96.030273631,8.1725,1.1647983483
 01/04  22:00:00,155.140863659,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,72.340656875,67.650656875,4.67,0.02
 01/04  23:00:00,106.115223231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941555183,0.0,2.335,1.16441555183
 01/04  24:00:00,139.186662639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,112.076502518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,102.774356574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925081398,0.0,2.335,1.16425081398
 01/05  03:00:00,101.202886167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,99.6222719507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,105.591470901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925452221,0.0,2.335,1.16425452221
 01/05  06:00:00,104.876643535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  07:00:00,145.19292114,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,150.262601079,145.572601079,4.67,0.02
 01/05  08:00:00,148.567947103,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,156.585377816,150.750981182,4.67,1.16439663318
 01/05  09:00:00,224.222982942,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,133.190609171,124.998109171,8.1725,0.02
 01/05  10:00:00,252.874285276,20.0231100556,0.0,0.0,62.886420148,41.4019203762,107.034765197,95.3625897187,10.5075,1.16467547791
 01/05  11:00:00,243.525475649,20.0231100556,0.0,0.0,62.886420148,41.4019203762,93.2463792263,81.5740944402,10.5075,1.16478478608
 01/05  12:00:00,272.333573534,20.0231100556,0.0,0.0,62.886420148,41.4019203762,80.6574392733,68.9849076418,10.5075,1.16503163153
 01/05  13:00:00,258.50414637,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.8625600263,54.1898415531,10.5075,1.16521847321
 01/05  14:00:00,256.656630659,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.249912698,46.5773483515,10.5075,1.1650643465
 01/05  15:00:00,252.210662999,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.8120745856,45.1396340101,10.5075,1.16494057547
 01/05  16:00:00,248.887733964,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.2122957653,40.5397929637,10.5075,1.16500280163
 01/05  17:00:00,252.43117075,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.5020566579,48.8296300856,10.5075,1.16492657228
 01/05  18:00:00,262.1279602,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.0915011987,63.4191371311,10.5075,1.16486406759
 01/05  19:00:00,258.368858414,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,86.1310290246,75.62617069,9.34,1.16485833463
 01/05  20:00:00,245.679307336,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,95.8225693542,86.4625693542,9.34,0.02
 01/05  21:00:00,217.869188904,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,107.708518422,98.3713818287,8.1725,1.16463659315
 01/05  22:00:00,155.799670637,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,80.7571938539,74.9226159873,4.67,1.16457786655
 01/05  23:00:00,106.550197357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,138.378569028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,110.563451642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992025962,0.0,2.335,1.1642025962
 01/06  02:00:00,100.641762783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,98.5308335971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,96.786050873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922501277,0.0,2.335,1.16422501277
 01/06  05:00:00,117.631249495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,116.55569649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,156.455105615,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,213.228533234,208.538533234,4.67,0.02
 01/06  08:00:00,152.208811477,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,199.954071513,194.119611399,4.67,1.16446011365
 01/06  09:00:00,221.714858302,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,159.234211745,151.041711745,8.1725,0.02
 01/06  10:00:00,253.015379267,20.0231100556,0.0,0.0,62.886420148,41.4019203762,115.895172008,104.222909144,10.5075,1.16476286448
 01/06  11:00:00,247.381365083,20.0231100556,0.00215230949245,0.0,62.886420148,41.4019203762,85.8605002352,74.1882398196,10.5075,1.16476041559
 01/06  12:00:00,274.808777763,20.0231100556,0.00252640068861,0.0,62.886420148,41.4019203762,68.5994575225,56.9267590053,10.5075,1.16519851718
 01/06  13:00:00,261.813320328,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.5984017145,44.9257777028,10.5075,1.16512401171
 01/06  14:00:00,263.094713958,20.0231100556,0.0447991017644,0.0,62.886420148,41.4019203762,39.6704722894,27.9977406182,10.5075,1.16523167121
 01/06  15:00:00,259.263873485,20.0231100556,0.235058584021,0.0,62.886420148,41.4019203762,30.331411677,18.6588030662,10.5075,1.16510861071
 01/06  16:00:00,255.916701039,20.0231100556,0.0387294905705,0.0,62.886420148,41.4019203762,32.2632910853,20.5908245345,10.5075,1.1649665507
 01/06  17:00:00,259.898584805,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.7088088486,26.0364215168,10.5075,1.1648873318
 01/06  18:00:00,266.230268207,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.9845286854,41.3119957838,10.5075,1.1650329016
 01/06  19:00:00,261.676704354,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.1580463208,57.6532132174,9.34,1.16483310339
 01/06  20:00:00,243.426538658,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,79.5224299221,69.017772909,9.34,1.16465701318
 01/06  21:00:00,217.898963553,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,84.0766506764,75.8841506764,8.1725,0.02
 01/06  22:00:00,154.541393025,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,62.0635886375,56.22910108,4.67,1.16448755744
 01/06  23:00:00,109.191273534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,140.409834618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930159985,0.0,2.335,1.16430159985
 01/07  01:00:00,110.013214729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,99.8969112956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,97.6842112963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556820295,0.0,1.75125,1.16431820295
 01/07  04:00:00,95.0358162772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,99.0737322504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,96.3238120029,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549108004,0.0,1.75125,1.16424108004
 01/07  07:00:00,123.752124388,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,204.556576491,201.034076491,3.5025,0.02
 01/07  08:00:00,125.177547435,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,194.861773651,191.339273651,3.5025,0.02
 01/07  09:00:00,191.816893021,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,149.6294184,142.627293314,5.8375,1.16462508635
 01/07  10:00:00,218.689616962,20.0231100556,0.00203121561985,0.0,41.9242800987,36.8599292233,90.6176868503,80.1130075196,9.34,1.16467933063
 01/07  11:00:00,251.239124098,20.0231100556,1.57021670731,0.0,62.886420148,41.4019203762,40.880018457,30.352518457,10.5075,0.02
 01/07  12:00:00,283.821122547,20.0231100556,4.62293845653,0.0,62.886420148,41.4019203762,15.1822236083,2.36458289156,10.5075,2.31014071675
 01/07  13:00:00,266.011559856,20.0231100556,4.34585626675,0.0,62.886420148,41.4019203762,11.672627665,0.0,10.5075,1.16512766504
 01/07  14:00:00,258.446676932,20.0231100556,2.31925893425,0.0,62.886420148,41.4019203762,14.1373209884,2.46457550066,10.5075,1.16524548776
 01/07  15:00:00,256.058011322,20.0231100556,3.33978113908,0.0,62.886420148,41.4019203762,11.6725343694,0.0,10.5075,1.16503436936
 01/07  16:00:00,252.081506344,20.0231100556,3.96574022864,0.0,62.886420148,41.4019203762,11.6724593797,0.0,10.5075,1.16495937973
 01/07  17:00:00,255.102779122,20.0231100556,2.29011404143,0.0,62.886420148,41.4019203762,14.5759971665,2.90362628973,10.5075,1.16487087682
 01/07  18:00:00,263.540639322,20.0231100556,0.654890665245,0.0,62.886420148,41.4019203762,29.2505020556,18.7230020556,10.5075,0.02
 01/07  19:00:00,245.731597506,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,61.6389929049,52.3015529344,8.1725,1.16493997057
 01/07  20:00:00,209.639842861,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,77.6850575395,70.6827048908,5.8375,1.16485264871
 01/07  21:00:00,197.639403301,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,89.8889194954,82.8867925137,5.8375,1.16462698167
 01/07  22:00:00,148.381174505,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,63.5008129516,59.9783129516,3.5025,0.02
 01/07  23:00:00,110.905652831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573701119,0.0,1.75125,1.16448701119
 01/07  24:00:00,141.592250585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,114.205775961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,102.974091462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155493655,0.0,1.75125,1.1642993655
 01/08  03:00:00,98.8082957324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,95.2665098913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,98.4775055883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550432713,0.0,1.75125,1.16425432713
 01/08  06:00:00,95.8207533808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,122.892521454,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,218.124791398,214.602291398,3.5025,0.02
 01/08  08:00:00,129.321898546,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,175.556418881,170.889545036,3.5025,1.16437384511
 01/08  09:00:00,169.085356512,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,131.062581867,127.540081867,3.5025,0.02
 01/08  10:00:00,145.953125795,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,119.812385918,115.14553163,3.5025,1.16435428803
 01/08  11:00:00,180.284424017,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,89.7154042587,82.6904042587,7.005,0.02
 01/08  12:00:00,208.767321515,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,80.0924844438,71.9227787584,7.005,1.16470568542
 01/08  13:00:00,225.462475703,20.0231100556,0.00287601885558,0.0,41.9242800987,36.8599292233,71.66450944,61.1598113299,9.34,1.16469811005
 01/08  14:00:00,230.940770227,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.9351067668,55.5751067668,9.34,0.02
 01/08  15:00:00,226.823851843,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.0417147325,57.5369277885,9.34,1.16478694402
 01/08  16:00:00,223.243415155,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.8165437227,58.3118177419,9.34,1.16472598074
 01/08  17:00:00,225.828931482,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,76.4957359122,65.9910251624,9.34,1.16471074982
 01/08  18:00:00,205.121356503,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,108.212674687,101.187674687,7.005,0.02
 01/08  19:00:00,206.505941981,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,131.843739245,126.009143148,4.67,1.16459609779
 01/08  20:00:00,188.892083659,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,144.221570053,138.387145392,4.67,1.16442466124
 01/08  21:00:00,176.691035154,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,149.568958123,144.878958123,4.67,0.02
 01/08  22:00:00,158.472229533,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,110.810399813,104.975983407,4.67,1.16441640538
 01/08  23:00:00,107.887865739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,139.931365798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,114.546314299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925003983,0.0,2.335,1.16425003983
 01/09  02:00:00,104.652563449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,101.82583055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,99.1754417099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920723813,0.0,2.335,1.16420723813
 01/09  05:00:00,103.620615744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  06:00:00,102.390133751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,142.631472346,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,205.919986639,201.229986639,4.67,0.02
 01/09  08:00:00,145.802278354,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,199.309677109,193.475234125,4.67,1.16444298393
 01/09  09:00:00,220.454854151,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,167.964434702,159.771934702,8.1725,0.02
 01/09  10:00:00,251.365380328,20.0231100556,0.0,0.0,62.886420148,41.4019203762,128.664586808,116.992339838,10.5075,1.16474697013
 01/09  11:00:00,247.916766747,20.0231100556,0.0,0.0,62.886420148,41.4019203762,100.816624314,89.1441877303,10.5075,1.16493658411
 01/09  12:00:00,278.259471008,20.0231100556,0.00567818367057,0.0,62.886420148,41.4019203762,71.2897704738,59.6170856095,10.5075,1.16518486437
 01/09  13:00:00,261.750023987,20.0231100556,0.00228215233939,0.0,62.886420148,41.4019203762,60.9479743066,49.2753629589,10.5075,1.16511134772
 01/09  14:00:00,261.394057818,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.3102047363,47.6374846809,10.5075,1.16522005535
 01/09  15:00:00,256.925848437,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.8816800661,49.2090822515,10.5075,1.16509781456
 01/09  16:00:00,253.758671197,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.5206751526,46.8482186128,10.5075,1.16495653979
 01/09  17:00:00,256.095456803,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.2577303161,55.5853521371,10.5075,1.16487817899
 01/09  18:00:00,265.718934277,20.0231100556,0.0,0.0,62.886420148,41.4019203762,77.4461946936,65.7736698547,10.5075,1.16502483887
 01/09  19:00:00,261.632160742,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.3959172913,77.8910915426,9.34,1.16482574868
 01/09  20:00:00,248.451388147,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,98.7156811599,89.3556811599,9.34,0.02
 01/09  21:00:00,222.040683851,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,109.193541676,99.8562422023,8.1725,1.1647994735
 01/09  22:00:00,159.095944479,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.3040188795,76.4694073056,4.67,1.16461157383
 01/09  23:00:00,109.928133969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,140.795659117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929552714,0.0,2.335,1.16429552714
 01/10  01:00:00,113.609837627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,104.8728832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,103.349167131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,102.26021698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925839705,0.0,2.335,1.16425839705
 01/10  05:00:00,124.657606104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,122.934379115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,162.225702726,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,185.745710007,179.911456,4.67,1.16425400733
 01/10  08:00:00,157.546895927,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,191.217425802,186.527425802,4.67,0.02
 01/10  09:00:00,223.79069462,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,171.468249909,162.131198152,8.1725,1.16455175671
 01/10  10:00:00,253.882729097,20.0231100556,0.0,0.0,62.886420148,41.4019203762,126.824712762,116.297212762,10.5075,0.02
 01/10  11:00:00,249.502024577,20.0231100556,0.0,0.0,62.886420148,41.4019203762,99.6535309386,87.9811031327,10.5075,1.16492780599
 01/10  12:00:00,277.409363374,20.0231100556,0.00229195230553,0.0,62.886420148,41.4019203762,76.8987058619,65.2260836782,10.5075,1.16512218366
 01/10  13:00:00,261.334113999,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.130565345,56.4577712509,10.5075,1.1652940941
 01/10  14:00:00,260.425615181,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.4848192749,44.8121749146,10.5075,1.16514436037
 01/10  15:00:00,257.998254904,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.4865100995,33.8139502412,10.5075,1.16505985834
 01/10  16:00:00,255.567280364,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.3314255574,25.6589896092,10.5075,1.16493594811
 01/10  17:00:00,258.542324944,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.6715925068,32.9992381034,10.5075,1.16485440343
 01/10  18:00:00,266.649748295,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.1535349811,51.4810369955,10.5075,1.16499798564
 01/10  19:00:00,262.97450103,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,78.4477460525,67.9429298712,9.34,1.16481618131
 01/10  20:00:00,244.13303814,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.4068314669,77.9021633588,9.34,1.16466810804
 01/10  21:00:00,218.369921423,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,95.6359077442,87.4434077442,8.1725,0.02
 01/10  22:00:00,156.016704539,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.5742239787,64.7396208115,4.67,1.16460316724
 01/10  23:00:00,111.994973762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,142.506627686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932372321,0.0,2.335,1.16432372321
 01/11  01:00:00,114.245075988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,103.92915926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,101.047276464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992598368,0.0,2.335,1.1642598368
 01/11  04:00:00,98.432516559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,103.399450086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,100.880500955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,139.751954653,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,203.424383193,197.590126269,4.67,1.16425692405
 01/11  08:00:00,140.533486607,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,187.735191887,183.045191887,4.67,0.02
 01/11  09:00:00,220.112784737,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,138.265495021,128.928386128,8.1725,1.16460889298
 01/11  10:00:00,253.731503429,20.0231100556,0.0897809851565,0.0,62.886420148,41.4019203762,75.104417058,64.576917058,10.5075,0.02
 01/11  11:00:00,251.14516593,20.0231100556,3.26720865369,0.0,62.886420148,41.4019203762,32.5100366382,20.8376127841,10.5075,1.16492385407
 01/11  12:00:00,284.056506133,20.0231100556,5.79629012565,0.0,62.886420148,41.4019203762,11.6725640748,0.0,10.5075,1.16506407481
 01/11  13:00:00,268.009668007,20.0231100556,6.73402540761,0.0,62.886420148,41.4019203762,12.8178079879,0.0,10.5075,2.31030798794
 01/11  14:00:00,263.905290579,20.0231100556,7.34900509062,0.0,62.886420148,41.4019203762,11.6726911028,0.0,10.5075,1.16519110281
 01/11  15:00:00,255.221391551,20.0231100556,6.92544668549,0.0,62.886420148,41.4019203762,11.6724946552,0.0,10.5075,1.16499465519
 01/11  16:00:00,252.838301866,20.0231100556,6.80938283993,0.0,62.886420148,41.4019203762,11.6723199526,0.0,10.5075,1.16481995258
 01/11  17:00:00,254.020807199,20.0231100556,4.84437898991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/11  18:00:00,260.082174958,20.0231100556,1.6553998766,0.0,62.886420148,41.4019203762,24.3251338454,12.6526584194,10.5075,1.16497542597
 01/11  19:00:00,257.496099483,20.0231100556,0.387147090223,0.0,41.9242800987,36.8599292233,37.3878786535,26.883067675,9.34,1.16481097856
 01/11  20:00:00,244.852354834,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,51.7665471667,41.2618567572,9.34,1.16469040949
 01/11  21:00:00,212.733473239,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,74.331325895,64.9940784821,8.1725,1.1647474129
 01/11  22:00:00,148.839848631,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.5305820048,50.8405820048,4.67,0.02
 01/11  23:00:00,97.5984030682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994309615,0.0,2.335,1.1644309615
 01/11  24:00:00,128.962850425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,99.264803824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,89.9728663743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924326311,0.0,2.335,1.16424326311
 01/12  03:00:00,87.9092339784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,85.7010904249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,90.8927594616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,88.9814535458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923744203,0.0,2.335,1.16423744203
 01/12  07:00:00,129.159028621,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,208.814524909,204.124524909,4.67,0.02
 01/12  08:00:00,130.346916954,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,187.865547196,183.175547196,4.67,0.02
 01/12  09:00:00,212.833904875,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,132.286913008,122.949830085,8.1725,1.16458292324
 01/12  10:00:00,244.215075684,20.0231100556,0.252150059726,0.0,62.886420148,41.4019203762,75.5210481149,63.8489209613,10.5075,1.16462715363
 01/12  11:00:00,239.924266519,20.0231100556,3.14523480326,0.0,62.886420148,41.4019203762,41.7856200682,30.1133506887,10.5075,1.16476937947
 01/12  12:00:00,275.909579258,20.0231100556,5.99469108483,0.0,62.886420148,41.4019203762,15.3776443836,3.70507116869,10.5075,1.16507321495
 01/12  13:00:00,264.006145851,20.0231100556,6.62967630687,0.0,62.886420148,41.4019203762,11.6727798728,0.0,10.5075,1.16527987279
 01/12  14:00:00,260.051218172,20.0231100556,6.86511951914,0.0,62.886420148,41.4019203762,11.6726239423,0.0,10.5075,1.16512394231
 01/12  15:00:00,250.969829079,20.0231100556,6.09394678765,0.0,62.886420148,41.4019203762,11.6724648046,0.0,10.5075,1.16496480462
 01/12  16:00:00,242.729414988,20.0231100556,4.06533480585,0.0,62.886420148,41.4019203762,12.1327410024,0.460228861237,10.5075,1.1650121412
 01/12  17:00:00,248.357693233,20.0231100556,4.58417951209,0.0,62.886420148,41.4019203762,12.7248209327,1.05237974037,10.5075,1.16494119233
 01/12  18:00:00,252.532910907,20.0231100556,1.7937823822,0.0,62.886420148,41.4019203762,32.8256223438,21.1532383124,10.5075,1.16488403137
 01/12  19:00:00,249.546700216,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,52.3634262854,43.0034262854,9.34,0.02
 01/12  20:00:00,234.89004216,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,72.6003497506,62.0956336718,9.34,1.16471607881
 01/12  21:00:00,206.128207373,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,92.9801171414,83.6428404828,8.1725,1.16477665853
 01/12  22:00:00,146.299612851,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,62.8544888092,58.1644888092,4.67,0.02
 01/12  23:00:00,95.4078102527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943278174,0.0,2.335,1.16443278174
 01/12  24:00:00,127.47758541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,98.3390856038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,88.2971355872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923032577,0.0,2.335,1.16423032577
 01/13  03:00:00,86.062796983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,84.6151725448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,105.701471717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923476678,0.0,2.335,1.16423476678
 01/13  06:00:00,104.568187593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,146.359789554,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,207.269566345,202.579566345,4.67,0.02
 01/13  08:00:00,139.799719732,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,200.182059842,194.347681464,4.67,1.16437837782
 01/13  09:00:00,211.749757518,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,153.850643901,145.658143901,8.1725,0.02
 01/13  10:00:00,243.419152206,20.0231100556,0.001986848231,0.0,62.886420148,41.4019203762,102.806199323,91.1340392243,10.5075,1.16466009909
 01/13  11:00:00,234.532344871,20.0231100556,0.0650504236922,0.0,62.886420148,41.4019203762,71.844712069,60.1724400251,10.5075,1.16477204389
 01/13  12:00:00,265.037737462,20.0231100556,0.390102530929,0.0,62.886420148,41.4019203762,51.1687362669,39.496214108,10.5075,1.1650221589
 01/13  13:00:00,253.428156408,20.0231100556,0.803279881786,0.0,62.886420148,41.4019203762,37.1295577278,25.4568456606,10.5075,1.16521206716
 01/13  14:00:00,255.951060066,20.0231100556,1.05073317654,0.0,62.886420148,41.4019203762,24.6870363253,13.0144762824,10.5075,1.16506004289
 01/13  15:00:00,258.49943213,20.0231100556,0.725035524272,0.0,62.886420148,41.4019203762,20.0058435064,8.33340525683,10.5075,1.16493824955
 01/13  16:00:00,259.249593825,20.0231100556,0.102692797025,0.0,62.886420148,41.4019203762,23.094386621,11.4218836608,10.5075,1.16500296025
 01/13  17:00:00,262.784060092,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.4173628625,27.7449339695,10.5075,1.16492889299
 01/13  18:00:00,273.735674655,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.4273229395,40.7549543543,10.5075,1.16486858512
 01/13  19:00:00,269.680211676,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,62.1324557687,51.6275906807,9.34,1.16486508807
 01/13  20:00:00,249.212605169,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,73.621066934,64.261066934,9.34,0.02
 01/13  21:00:00,223.545972555,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,85.5472337734,76.2100889317,8.1725,1.16464484169
 01/13  22:00:00,159.577287539,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,54.9907486767,49.1561608553,4.67,1.1645878214
 01/13  23:00:00,116.169588685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,147.694681375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,119.238261145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561585906,0.0,1.75125,1.16436585906
 01/14  02:00:00,109.000745263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,107.472488063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,106.168487718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553098369,0.0,1.75125,1.16428098369
 01/14  05:00:00,112.006291076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,109.388477019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,134.558495706,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,154.34058332,149.673984621,3.5025,1.16409869884
 01/14  08:00:00,137.539620891,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,164.030865614,160.508365614,3.5025,0.02
 01/14  09:00:00,200.988312346,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,136.557655398,129.555530472,5.8375,1.16462492643
 01/14  10:00:00,225.729331619,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,101.465804753,92.1058047527,9.34,0.02
 01/14  11:00:00,252.32308879,20.0231100556,0.00559277165936,0.0,62.886420148,41.4019203762,83.5399135404,71.8674683545,10.5075,1.16494518588
 01/14  12:00:00,282.232788651,20.0231100556,0.00636620556369,0.0,62.886420148,41.4019203762,58.9152085599,47.2426821837,10.5075,1.16502637621
 01/14  13:00:00,267.518510986,20.0231100556,0.0052086894226,0.0,62.886420148,41.4019203762,42.223046172,30.5504042334,10.5075,1.16514193853
 01/14  14:00:00,266.391214892,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.4256084708,23.6077556982,10.5075,2.31035277256
 01/14  15:00:00,262.147824639,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.0007327419,25.3283413438,10.5075,1.16489139806
 01/14  16:00:00,258.043671973,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.931068054,32.403568054,10.5075,0.02
 01/14  17:00:00,261.15533251,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.1229095125,39.4503945771,10.5075,1.16501493541
 01/14  18:00:00,271.683488075,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.0559334279,46.3835087107,10.5075,1.16492471714
 01/14  19:00:00,253.5647158,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,79.3118338464,69.9743298121,8.1725,1.16500403434
 01/14  20:00:00,212.284591329,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,93.8644400402,86.8622236687,5.8375,1.16471637156
 01/14  21:00:00,198.214315193,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,104.406755175,97.4046123922,5.8375,1.16464278328
 01/14  22:00:00,149.817277226,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,69.8146426432,66.2921426432,3.5025,0.02
 01/14  23:00:00,113.626022737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570949074,0.0,1.75125,1.16445949074
 01/14  24:00:00,145.411155507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,119.004945327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,108.892517563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556747374,0.0,1.75125,1.16431747374
 01/15  03:00:00,107.000800041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,105.20206962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,110.774099887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551628253,0.0,1.75125,1.16426628253
 01/15  06:00:00,109.305989761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,137.521874263,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,165.88605566,162.36355566,3.5025,0.02
 01/15  08:00:00,142.439837202,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,177.206897596,172.540069304,3.5025,1.16432829194
 01/15  09:00:00,176.558653758,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,149.881205982,146.358705982,3.5025,0.02
 01/15  10:00:00,155.683439412,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,127.915269128,124.392769128,3.5025,0.02
 01/15  11:00:00,191.244343045,20.0231100556,0.00245008407577,0.0,27.9495200658,27.7759469175,87.2195590804,79.0498579047,7.005,1.16470117573
 01/15  12:00:00,220.007208903,20.0231100556,0.00495756392007,0.0,27.9495200658,27.7759469175,65.7756141877,57.6058793157,7.005,1.16473487204
 01/15  13:00:00,233.168867981,20.0231100556,0.0951831539942,0.0,41.9242800987,36.8599292233,53.1100511498,42.605305096,9.34,1.16474605379
 01/15  14:00:00,230.362738361,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.7955364603,52.4355364603,9.34,0.02
 01/15  15:00:00,228.353022308,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,67.8817319254,57.3770698679,9.34,1.16466205748
 01/15  16:00:00,226.767650599,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.9573116275,54.4525376092,9.34,1.16477401829
 01/15  17:00:00,231.062151152,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.1389160343,50.6341487483,9.34,1.16476728599
 01/15  18:00:00,211.507486882,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,82.0375158182,75.0125158182,7.005,0.02
 01/15  19:00:00,213.72473546,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,104.805432904,98.9708210155,4.67,1.16461188865
 01/15  20:00:00,199.083165507,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,111.249252999,105.414681352,4.67,1.16457164669
 01/15  21:00:00,187.411966286,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.767109351,108.077109351,4.67,0.02
 01/15  22:00:00,166.795260398,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,73.3151069787,67.4807020125,4.67,1.16440496625
 01/15  23:00:00,115.088017056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,146.330723956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,120.512397163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553457047,0.0,1.75125,1.16428457047
 01/16  02:00:00,110.655531444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,108.263558752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,106.345665198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549374883,0.0,1.75125,1.16424374883
 01/16  05:00:00,112.051639067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,110.441196954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,138.560223783,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,146.511992383,142.989492383,3.5025,0.02
 01/16  08:00:00,144.248313249,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,155.442595855,150.775745211,3.5025,1.16435064394
 01/16  09:00:00,178.187058478,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,138.471107132,134.948607132,3.5025,0.02
 01/16  10:00:00,155.801590587,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,127.323071543,122.656153113,3.5025,1.16441842992
 01/16  11:00:00,190.097849779,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,96.7815284591,89.7565284591,7.005,0.02
 01/16  12:00:00,218.927124387,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,83.4218193534,75.2522044761,7.005,1.16461487726
 01/16  13:00:00,231.842591872,20.0231100556,0.00373534488455,0.0,41.9242800987,36.8599292233,69.9121251582,59.4073582075,9.34,1.16476695063
 01/16  14:00:00,231.197537263,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,63.8008344494,53.296114402,9.34,1.16472004736
 01/16  15:00:00,225.011123698,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.2598088263,54.8998088263,9.34,0.02
 01/16  16:00:00,220.20265107,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,71.2467757209,60.741977051,9.34,1.16479866982
 01/16  17:00:00,221.368628155,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.3077057945,63.8029205087,9.34,1.16478528575
 01/16  18:00:00,208.294163623,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,90.2424786328,82.0728093504,7.005,1.16466928243
 01/16  19:00:00,214.820119026,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,99.3388831483,94.6488831483,4.67,0.02
 01/16  20:00:00,202.771070524,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,103.349935817,97.5153115156,4.67,1.16462430125
 01/16  21:00:00,191.155248827,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,104.482718714,99.7927187135,4.67,0.02
 01/16  22:00:00,170.115732417,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,64.4640633134,58.6296747052,4.67,1.16438860823
 01/16  23:00:00,119.217456076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,150.229614432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,127.603392744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926365088,0.0,2.335,1.16426365088
 01/17  02:00:00,117.240005371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,115.207221132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,113.145762363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922154925,0.0,2.335,1.16422154925
 01/17  05:00:00,135.610855891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,133.303690695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,172.690671774,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,128.793500696,124.103500696,4.67,0.02
 01/17  08:00:00,169.808799267,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,136.542748336,130.708327871,4.67,1.16442046529
 01/17  09:00:00,234.489033441,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,115.604788269,107.412288269,8.1725,0.02
 01/17  10:00:00,262.92992935,20.0231100556,0.00401498852013,0.0,62.886420148,41.4019203762,92.7795949005,81.1073458094,10.5075,1.16474909111
 01/17  11:00:00,254.723069045,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.123879057,69.4515490787,10.5075,1.16482997835
 01/17  12:00:00,280.421106231,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.4915276101,56.8190006544,10.5075,1.16502695565
 01/17  13:00:00,264.348112945,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.9359936435,48.2632927382,10.5075,1.16520090531
 01/17  14:00:00,260.245567151,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.2099252645,44.5371131207,10.5075,1.16531214377
 01/17  15:00:00,254.017245694,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.6198399745,40.9473705761,10.5075,1.16496939832
 01/17  16:00:00,249.545173189,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.2065164325,38.5341694259,10.5075,1.16484700659
 01/17  17:00:00,248.904086794,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.7066933248,48.0342177882,10.5075,1.16497553656
