Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  18:00:00,262.122790136,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.4644573335,59.7920447568,10.5075,1.16491257676
 01/17  19:00:00,259.711080642,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,80.1142797101,69.6093527456,9.34,1.16492696448
 01/17  20:00:00,239.898543528,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,91.5897072476,81.0849543565,9.34,1.1647528911
 01/17  21:00:00,213.165258336,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,99.645708081,91.453208081,8.1725,0.02
 01/17  22:00:00,152.540543604,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,73.9200884327,68.0855029449,4.67,1.16458548781
 01/17  23:00:00,108.322414843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,139.934572542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932106612,0.0,2.335,1.16432106612
 01/18  01:00:00,112.14948607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,102.999890043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,101.087600337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924747135,0.0,2.335,1.16424747135
 01/18  04:00:00,99.1676131758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,104.258378256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,102.626360042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,142.115226989,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,193.780928676,187.946700141,4.67,1.16422853537
 01/18  08:00:00,145.665425922,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,182.976474337,178.286474337,4.67,0.02
 01/18  09:00:00,221.909808936,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,153.547172969,144.210143402,8.1725,1.1645295662
 01/18  10:00:00,252.493857107,20.0231100556,0.0,0.0,62.886420148,41.4019203762,113.166839029,102.639339029,10.5075,0.02
 01/18  11:00:00,245.176384873,20.0231100556,0.0,0.0,62.886420148,41.4019203762,91.4579286451,79.7855817035,10.5075,1.16484694159
 01/18  12:00:00,275.688266194,20.0231100556,0.00452801292149,0.0,62.886420148,41.4019203762,69.9456184084,58.2728832132,10.5075,1.16523519516
 01/18  13:00:00,262.16561365,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.7588864856,47.0862400158,10.5075,1.16514646974
 01/18  14:00:00,261.109999933,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.4984981843,39.6806152467,10.5075,2.31038293765
 01/18  15:00:00,257.230092339,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.2550288408,29.5826026347,10.5075,1.16492620609
 01/18  16:00:00,254.004958325,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.6456766465,25.1181766465,10.5075,0.02
 01/18  17:00:00,252.772274623,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.4095875961,35.7371112868,10.5075,1.16497630928
 01/18  18:00:00,264.565674204,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.6234074981,51.9509974015,10.5075,1.16491009658
 01/18  19:00:00,260.82904371,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,77.7656919369,67.2607501544,9.34,1.1649417825
 01/18  20:00:00,249.457989893,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,87.70163755,77.1968424006,9.34,1.16479514934
 01/18  21:00:00,222.460597157,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,96.1188102937,86.7816246175,8.1725,1.1646856762
 01/18  22:00:00,159.157166597,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,68.6822576124,63.9922576124,4.67,0.02
 01/18  23:00:00,110.585927955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936971109,0.0,2.335,1.16436971109
 01/18  24:00:00,142.442264124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,115.360542574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,105.264798559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,103.444704106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925139104,0.0,2.335,1.16425139104
 01/19  04:00:00,102.435210505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,108.306357235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,106.628573468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924261248,0.0,2.335,1.16424261248
 01/19  07:00:00,146.470180767,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,157.308880496,152.618880496,4.67,0.02
 01/19  08:00:00,150.968909131,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,160.269083271,155.579083271,4.67,0.02
 01/19  09:00:00,227.41625331,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,144.53762139,135.200511215,8.1725,1.16461017411
 01/19  10:00:00,256.973677136,20.0231100556,0.0,0.0,62.886420148,41.4019203762,121.798164568,110.125933588,10.5075,1.16473098085
 01/19  11:00:00,251.771945224,20.0231100556,0.0,0.0,62.886420148,41.4019203762,106.676887831,96.1493878306,10.5075,0.02
 01/19  12:00:00,280.443270698,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.3139323904,74.4962128408,10.5075,2.31021954954
 01/19  13:00:00,268.268276084,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.4425678212,61.7698397825,10.5075,1.16522803873
 01/19  14:00:00,265.643341805,20.0231100556,0.0,0.0,62.886420148,41.4019203762,66.3153721993,54.6427985064,10.5075,1.16507369294
 01/19  15:00:00,258.464671161,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.6836490442,52.0112334865,10.5075,1.16491555771
 01/19  16:00:00,253.509512477,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.1295211297,48.4570566339,10.5075,1.16496449576
 01/19  17:00:00,250.754672234,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.7202984104,57.0479033521,10.5075,1.16489505826
 01/19  18:00:00,262.783409344,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.8133769437,66.2858769437,10.5075,0.02
 01/19  19:00:00,260.198282573,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,84.1211547499,73.6161955833,9.34,1.16495916666
 01/19  20:00:00,247.943253706,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,94.4076426379,83.9029704489,9.34,1.16467218902
 01/19  21:00:00,220.788391313,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,101.126001694,91.78876739,8.1725,1.16473430416
 01/19  22:00:00,159.314443664,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.7147133231,62.0247133231,4.67,0.02
 01/19  23:00:00,110.722904863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939083875,0.0,2.335,1.16439083875
 01/19  24:00:00,141.627532771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,113.414702767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  02:00:00,103.433709514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925764903,0.0,2.335,1.16425764903
 01/20  03:00:00,100.956158071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,98.4948307224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  05:00:00,118.649294078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925902701,0.0,2.335,1.16425902701
 01/20  06:00:00,116.983603076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,156.153497768,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,216.737460974,212.047460974,4.67,0.02
 01/20  08:00:00,150.114842172,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,206.07089213,200.23645075,4.67,1.1644413802
 01/20  09:00:00,217.066233172,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,170.74605975,162.55355975,8.1725,0.02
 01/20  10:00:00,246.467625365,20.0231100556,0.0,0.0,62.886420148,41.4019203762,128.022323341,116.350040682,10.5075,1.16478265843
 01/20  11:00:00,238.687135191,20.0231100556,0.0,0.0,62.886420148,41.4019203762,102.311033557,90.6386069785,10.5075,1.16492657821
 01/20  12:00:00,270.219100408,20.0231100556,0.00439680552524,0.0,62.886420148,41.4019203762,77.9618551499,66.2891224514,10.5075,1.16523269841
 01/20  13:00:00,254.327327445,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.3489992702,57.6763208646,10.5075,1.16517840559
 01/20  14:00:00,251.393479295,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.7725158183,53.0997289289,10.5075,1.16528688938
 01/20  15:00:00,250.787896901,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.3019794488,43.6295725507,10.5075,1.16490689812
 01/20  16:00:00,247.033181402,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.4221639364,43.7496909572,10.5075,1.16497297915
 01/20  17:00:00,245.556601722,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.7890025934,49.1166023026,10.5075,1.16490029079
 01/20  18:00:00,255.688866344,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.2091654076,64.5366121437,10.5075,1.16505326399
 01/20  19:00:00,250.450175918,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,95.5545372409,85.0496983,9.34,1.16483894097
 01/20  20:00:00,229.900714642,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,109.215260741,99.855260741,9.34,0.02
 01/20  21:00:00,203.571501998,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,121.676341943,112.33905776,8.1725,1.16478418289
 01/20  22:00:00,144.921123693,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,94.8265181099,88.9919546466,4.67,1.16456346333
 01/20  23:00:00,100.822460212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,132.638745806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,101.301515261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559197007,0.0,1.75125,1.16434197007
 01/21  02:00:00,91.9290527212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,89.911019258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,88.169060518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550763762,0.0,1.75125,1.16425763762
 01/21  05:00:00,93.6916970855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,92.4479754435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,120.474548322,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,230.875423989,226.208624747,3.5025,1.16429924191
 01/21  08:00:00,122.1400614,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,216.134669603,212.612169603,3.5025,0.02
 01/21  09:00:00,187.83331704,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,177.824715609,170.822612006,5.8375,1.16460360255
 01/21  10:00:00,209.636004525,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,145.553122581,136.193122581,9.34,0.02
 01/21  11:00:00,237.478241655,20.0231100556,0.0,0.0,62.886420148,41.4019203762,117.050558927,105.378131177,10.5075,1.16492775017
 01/21  12:00:00,271.782295244,20.0231100556,0.00201927314361,0.0,62.886420148,41.4019203762,88.0223539591,76.3498454613,10.5075,1.16500849786
 01/21  13:00:00,258.57307321,20.0231100556,0.0,0.0,62.886420148,41.4019203762,74.1605757763,62.4879501404,10.5075,1.16512563586
 01/21  14:00:00,257.271321975,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.2540731332,60.4362485612,10.5075,2.31032457201
 01/21  15:00:00,254.409975623,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.9750571512,52.4475571512,10.5075,0.02
 01/21  16:00:00,250.398714901,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.6187850183,49.946205835,10.5075,1.16507918321
 01/21  17:00:00,250.41625163,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.4166989619,52.7441952934,10.5075,1.16500366848
 01/21  18:00:00,265.180767313,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.4172284436,56.744813781,10.5075,1.16491466264
 01/21  19:00:00,245.502800913,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,101.23348106,91.8959856696,8.1725,1.16499539012
 01/21  20:00:00,202.406393235,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,124.41947744,117.417268894,5.8375,1.16470854633
 01/21  21:00:00,187.708038539,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,126.029556373,119.027420423,5.8375,1.16463595017
 01/21  22:00:00,140.870357188,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,89.398813484,85.876313484,3.5025,0.02
 01/21  23:00:00,102.714916681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570329195,0.0,1.75125,1.16445329195
 01/21  24:00:00,134.379692689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,105.495979841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,96.1833107344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155616824,0.0,1.75125,1.1643116824
 01/22  03:00:00,94.3360623568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,92.8130639033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  05:00:00,98.4733595509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551093229,0.0,1.75125,1.16426093229
 01/22  06:00:00,97.867190245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,126.479380461,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,197.985495774,194.462995774,3.5025,0.02
 01/22  08:00:00,130.462562162,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,199.514325632,194.847502043,3.5025,1.16432358831
 01/22  09:00:00,164.539065528,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,175.073802442,171.551302442,3.5025,0.02
 01/22  10:00:00,139.84105497,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,164.692736138,161.170236138,3.5025,0.02
 01/22  11:00:00,172.655434049,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,147.647981747,139.478283851,7.005,1.16469789557
 01/22  12:00:00,202.392662333,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,136.578854055,128.409121337,7.005,1.16473271787
 01/22  13:00:00,212.459606732,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,120.282927885,109.778182793,9.34,1.1647450915
 01/22  14:00:00,209.83395903,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,115.100454089,105.740454089,9.34,0.02
 01/22  15:00:00,204.898624722,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,114.49290787,103.988245762,9.34,1.16466210735
 01/22  16:00:00,201.057303651,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,114.43823829,103.93346294,9.34,1.16477534999
 01/22  17:00:00,200.872777056,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,116.785259408,106.280489633,9.34,1.16476977551
 01/22  18:00:00,185.052899871,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,140.69639111,133.67139111,7.005,0.02
 01/22  19:00:00,189.647627732,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,154.374892567,148.540277381,4.67,1.1646151855
 01/22  20:00:00,171.185710353,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,161.62191362,155.78733767,4.67,1.16457594988
 01/22  21:00:00,159.884037491,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,175.690907467,171.000907467,4.67,0.02
 01/22  22:00:00,143.396794405,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,142.600961853,136.766551981,4.67,1.16440987204
 01/22  23:00:00,91.7503509701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,125.220553939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,98.0230893841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920326511,0.0,2.335,1.16420326511
 01/23  02:00:00,89.7990088488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,88.7635806212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,88.099477007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,93.9277693567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922675185,0.0,2.335,1.16422675185
 01/23  06:00:00,92.7699090196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,133.455332307,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,265.365076799,260.675076799,4.67,0.02
 01/23  08:00:00,134.797729488,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,243.115558811,237.281121875,4.67,1.16443693564
 01/23  09:00:00,211.344441476,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,197.421434163,189.228934163,8.1725,0.02
 01/23  10:00:00,240.242322972,20.0231100556,0.0,0.0,62.886420148,41.4019203762,154.988476151,143.31625542,10.5075,1.16472073051
 01/23  11:00:00,232.867386574,20.0231100556,0.0,0.0,62.886420148,41.4019203762,127.943439357,116.271104771,10.5075,1.16483458696
 01/23  12:00:00,262.940869719,20.0231100556,0.0,0.0,62.886420148,41.4019203762,105.162209606,93.4896224971,10.5075,1.16508710921
 01/23  13:00:00,245.271666619,20.0231100556,0.0,0.0,62.886420148,41.4019203762,94.8237378886,83.150958508,10.5075,1.16527938052
 01/23  14:00:00,241.780701485,20.0231100556,0.0,0.0,62.886420148,41.4019203762,89.8297845276,78.1571559042,10.5075,1.16512862343
 01/23  15:00:00,238.293358225,20.0231100556,0.0,0.0,62.886420148,41.4019203762,83.2042160159,71.5317073473,10.5075,1.16500866858
 01/23  16:00:00,234.835276152,20.0231100556,0.0,0.0,62.886420148,41.4019203762,80.4930534477,68.8206835562,10.5075,1.16486989152
 01/23  17:00:00,234.70861445,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.9388264282,76.2663235216,10.5075,1.16500290663
 01/23  18:00:00,248.023166852,20.0231100556,0.0,0.0,62.886420148,41.4019203762,98.9877563959,87.3153122271,10.5075,1.16494416875
 01/23  19:00:00,245.755997307,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,112.486165062,101.981222633,9.34,1.16494242839
 01/23  20:00:00,231.583841126,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,125.467379652,116.107379652,9.34,0.02
 01/23  21:00:00,203.869529826,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,140.983376232,131.646152949,8.1725,1.16472328275
 01/23  22:00:00,144.108162246,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,117.067056967,111.232519904,4.67,1.16453706332
 01/23  23:00:00,95.3610560216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,128.864459886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,99.7140926251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992269859,0.0,2.335,1.1642269859
 01/24  02:00:00,90.7648783422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,89.3749359196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,88.1211762566,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925075735,0.0,2.335,1.16425075735
 01/24  05:00:00,109.424544707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,108.636718926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,149.613551129,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,260.771829919,256.081829919,4.67,0.02
 01/24  08:00:00,143.320250423,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,245.759011277,239.924561092,4.67,1.16445018541
 01/24  09:00:00,210.104505362,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,201.803562051,193.611062051,8.1725,0.02
 01/24  10:00:00,237.832503879,20.0231100556,0.0,0.0,62.886420148,41.4019203762,158.650525348,146.978245521,10.5075,1.164779827
 01/24  11:00:00,231.256610515,20.0231100556,0.0,0.0,62.886420148,41.4019203762,130.011489666,118.339127812,10.5075,1.16486185432
 01/24  12:00:00,262.370974165,20.0231100556,0.0,0.0,62.886420148,41.4019203762,108.605042858,96.9324827643,10.5075,1.16506009324
 01/24  13:00:00,245.82059279,20.0231100556,0.0,0.0,62.886420148,41.4019203762,96.5228466356,84.8501112148,10.5075,1.16523542071
 01/24  14:00:00,245.106835913,20.0231100556,0.0,0.0,62.886420148,41.4019203762,86.1406438127,74.4680554598,10.5075,1.16508835287
 01/24  15:00:00,242.702207543,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.8872024248,68.2146963879,10.5075,1.16500603688
 01/24  16:00:00,240.746075512,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.7265433269,64.0541588084,10.5075,1.16488451851
 01/24  17:00:00,241.810553885,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.9584817019,68.2859674978,10.5075,1.16501420405
 01/24  18:00:00,254.739051225,20.0231100556,0.0,0.0,62.886420148,41.4019203762,92.4090561264,80.7366040032,10.5075,1.16495212322
 01/24  19:00:00,251.904139991,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,104.226413202,93.7214456426,9.34,1.16496755929
 01/24  20:00:00,233.32192719,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,112.755842927,102.251048742,9.34,1.16479418462
 01/24  21:00:00,206.505235531,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,123.562320302,115.369820302,8.1725,0.02
 01/24  22:00:00,146.29757793,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.605477877,94.7709148021,4.67,1.16456307481
 01/24  23:00:00,102.182510359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,134.235546121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928435956,0.0,2.335,1.16428435956
 01/25  01:00:00,105.715516697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,96.6720239913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,95.1108476363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922124944,0.0,2.335,1.16422124944
 01/25  04:00:00,93.9666533501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,100.464125173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,99.8327643919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,141.010475757,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,195.928593923,190.094335557,4.67,1.16425836635
 01/25  08:00:00,145.231132129,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,186.451556978,181.761556978,4.67,0.02
 01/25  09:00:00,221.892130083,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,163.907804899,154.570731143,8.1725,1.16457375625
 01/25  10:00:00,252.584085716,20.0231100556,0.0,0.0,62.886420148,41.4019203762,129.098653995,118.571153995,10.5075,0.02
 01/25  11:00:00,246.467834087,20.0231100556,0.0,0.0,62.886420148,41.4019203762,123.157268467,111.484876227,10.5075,1.1648922398
 01/25  12:00:00,276.054420253,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.984392894,103.311857129,10.5075,1.1650357648
 01/25  13:00:00,262.266367523,20.0231100556,0.0,0.0,62.886420148,41.4019203762,110.072857174,98.4001630067,10.5075,1.16519416705
 01/25  14:00:00,261.13173205,20.0231100556,0.0,0.0,62.886420148,41.4019203762,107.913434435,95.0954531848,10.5075,2.31048125043
 01/25  15:00:00,256.712710665,20.0231100556,0.0,0.0,62.886420148,41.4019203762,101.312304067,89.6398275624,10.5075,1.16497650494
 01/25  16:00:00,255.101459542,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.4713030887,76.9438030887,10.5075,0.02
 01/25  17:00:00,257.219168687,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.6078702725,72.9353427203,10.5075,1.16502755215
 01/25  18:00:00,270.095896676,20.0231100556,0.0,0.0,62.886420148,41.4019203762,88.6429338932,76.9704718006,10.5075,1.16496209262
 01/25  19:00:00,264.735297511,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,97.9686924848,87.4638928576,9.34,1.16479962721
 01/25  20:00:00,250.946607089,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,107.206126007,96.7014449825,9.34,1.16468102449
 01/25  21:00:00,223.092471647,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,115.229144037,105.891903533,8.1725,1.1647405047
 01/25  22:00:00,157.35130402,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,86.3129911695,81.6229911695,4.67,0.02
 01/25  23:00:00,107.696328913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994247717,0.0,2.335,1.1644247717
 01/25  24:00:00,139.695324754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,110.97662973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,101.722129267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923747716,0.0,2.335,1.16423747716
 01/26  03:00:00,99.9012494885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,97.7384622646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,103.38852687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,102.877817181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923233351,0.0,2.335,1.16423233351
 01/26  07:00:00,143.224116647,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,183.367323507,178.677323507,4.67,0.02
 01/26  08:00:00,145.430159698,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,181.25074166,176.56074166,4.67,0.02
 01/26  09:00:00,221.293357693,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,156.10944223,146.772362065,8.1725,1.16458016555
 01/26  10:00:00,250.659361341,20.0231100556,0.0,0.0,62.886420148,41.4019203762,119.826050351,108.153923686,10.5075,1.16462666483
 01/26  11:00:00,240.13792627,20.0231100556,0.0,0.0,62.886420148,41.4019203762,112.440792176,100.768520553,10.5075,1.16477162309
 01/26  12:00:00,269.154049818,20.0231100556,0.0,0.0,62.886420148,41.4019203762,94.3721056222,82.6995267033,10.5075,1.16507891897
 01/26  13:00:00,252.700116089,20.0231100556,0.0,0.0,62.886420148,41.4019203762,82.2019868266,70.529198103,10.5075,1.1652887236
 01/26  14:00:00,249.807288061,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.3416079231,67.6689731035,10.5075,1.16513481957
 01/26  15:00:00,245.159005187,20.0231100556,0.0,0.0,62.886420148,41.4019203762,77.0793799689,65.4069023719,10.5075,1.16497759708
 01/26  16:00:00,242.344481618,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.0208049454,61.3484829629,10.5075,1.16482198255
 01/26  17:00:00,242.268438395,20.0231100556,0.0,0.0,62.886420148,41.4019203762,78.0878993542,66.4154405994,10.5075,1.16495875485
 01/26  18:00:00,254.902604971,20.0231100556,0.0,0.0,62.886420148,41.4019203762,89.3460430229,77.6736392092,10.5075,1.16490381373
 01/26  19:00:00,251.785485741,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,100.416265911,91.0562659108,9.34,0.02
 01/26  20:00:00,237.88883624,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,116.388858282,105.884120681,9.34,1.16473760143
 01/26  21:00:00,211.218669998,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,124.328653623,114.991353194,8.1725,1.16480042834
 01/26  22:00:00,151.814298026,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,93.1606010581,88.4706010581,4.67,0.02
 01/26  23:00:00,103.436672172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994254441,0.0,2.335,1.1644254441
 01/26  24:00:00,135.657795568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,107.0831513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,97.9922597197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992553991,0.0,2.335,1.1642553991
 01/27  03:00:00,96.5915952765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,95.2187637603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,116.115731002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926042763,0.0,2.335,1.16426042763
 01/27  06:00:00,115.091978556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  07:00:00,155.351641545,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,225.947347213,221.257347213,4.67,0.02
 01/27  08:00:00,150.330341382,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,207.974115169,202.139709718,4.67,1.16440545038
 01/27  09:00:00,217.966082665,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,174.037301507,165.844801507,8.1725,0.02
 01/27  10:00:00,247.720163148,20.0231100556,0.0,0.0,62.886420148,41.4019203762,134.858753122,123.18648146,10.5075,1.16477166228
 01/27  11:00:00,240.098683482,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.484687033,102.812382995,10.5075,1.16480403811
 01/27  12:00:00,270.705173581,20.0231100556,0.0,0.0,62.886420148,41.4019203762,95.7315526547,84.0589955071,10.5075,1.16505714759
 01/27  13:00:00,257.114452483,20.0231100556,0.0,0.0,62.886420148,41.4019203762,85.6557199614,73.9829700532,10.5075,1.16524990819
 01/27  14:00:00,256.422961259,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.3512243502,64.6786247271,10.5075,1.16509962309
 01/27  15:00:00,251.278002698,20.0231100556,0.0,0.0,62.886420148,41.4019203762,77.2047520462,65.532272189,10.5075,1.16497985727
 01/27  16:00:00,246.877488172,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.1495433756,64.4772019579,10.5075,1.1648414177
 01/27  17:00:00,249.250806891,20.0231100556,0.0,0.0,62.886420148,41.4019203762,77.5339049788,65.8614301019,10.5075,1.1649748769
 01/27  18:00:00,263.210001874,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.815804096,73.1433875374,10.5075,1.16491655869
 01/27  19:00:00,259.260819363,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.3285059057,85.8235907447,9.34,1.16491516098
 01/27  20:00:00,239.113019704,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,108.530504972,99.1705049723,9.34,0.02
 01/27  21:00:00,213.297042072,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,116.763631886,107.426435615,8.1725,1.16469627127
 01/27  22:00:00,153.16576141,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,83.5914869371,77.7569767202,4.67,1.16451021691
 01/27  23:00:00,110.11767051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  24:00:00,142.636635185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,113.402228101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557979682,0.0,1.75125,1.16432979682
 01/28  02:00:00,103.20941791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,101.084936123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554301494,0.0,1.75125,1.16429301494
 01/28  04:00:00,100.115420008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  05:00:00,106.657988358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,106.053711901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,135.313753638,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,173.393387657,168.726567364,3.5025,1.16432029315
 01/28  08:00:00,141.663472472,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,172.987500933,169.465000933,3.5025,0.02
 01/28  09:00:00,204.345047811,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,156.110831686,149.108717094,5.8375,1.16461459212
 01/28  10:00:00,229.482383598,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,123.505195967,113.00061187,9.34,1.16458409705
 01/28  11:00:00,255.598152086,20.0231100556,0.0,0.0,62.886420148,41.4019203762,94.296063397,83.768563397,10.5075,0.02
 01/28  12:00:00,283.917216784,20.0231100556,0.00276045023953,0.0,62.886420148,41.4019203762,74.0860379098,62.4134491453,10.5075,1.16508876453
 01/28  13:00:00,269.181703849,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.8086035726,51.9908493538,10.5075,2.31025421877
 01/28  14:00:00,265.686757017,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.6708709623,47.9982011186,10.5075,1.16516984367
 01/28  15:00:00,258.239007608,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.5459506069,42.8734888158,10.5075,1.16496179113
 01/28  16:00:00,252.564352374,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.2551508672,44.5827604065,10.5075,1.16489046074
 01/28  17:00:00,250.693577388,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.0964472355,50.5689472355,10.5075,0.02
 01/28  18:00:00,261.310028173,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.8274342769,65.1549350467,10.5075,1.1649992302
 01/28  19:00:00,244.335304917,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,97.723526736,88.3861480758,8.1725,1.16487866018
 01/28  20:00:00,202.696083032,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,111.38791157,104.385616994,5.8375,1.16479457625
 01/28  21:00:00,189.852856007,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,119.078817008,112.076594577,5.8375,1.16472243097
 01/28  22:00:00,141.866262052,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,89.7564272657,86.2339272657,3.5025,0.02
 01/28  23:00:00,104.788769534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156833624,0.0,1.75125,1.1644333624
 01/28  24:00:00,136.635652025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,107.922907568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,98.3483776155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154969512,0.0,1.75125,1.1642469512
 01/29  03:00:00,96.6120314327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,95.0334589574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,100.292445705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552568568,0.0,1.75125,1.16427568568
 01/29  06:00:00,98.8845762281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,126.439228235,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,233.587957389,230.065457389,3.5025,0.02
 01/29  08:00:00,128.714255674,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,224.812929931,220.146105068,3.5025,1.16432486342
 01/29  09:00:00,164.287867944,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,185.633454148,182.110954148,3.5025,0.02
 01/29  10:00:00,140.34971717,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,171.470240825,166.80333332,3.5025,1.16440750471
 01/29  11:00:00,176.009741638,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,138.402286742,131.377286742,7.005,0.02
 01/29  12:00:00,208.088338295,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,116.910980893,108.741317259,7.005,1.16466363439
 01/29  13:00:00,220.491813007,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,100.985815209,90.480980717,9.34,1.16483449249
 01/29  14:00:00,219.82049605,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.9659610267,79.6059610267,9.34,0.02
 01/29  15:00:00,214.574495031,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,92.9218967192,82.4171447187,9.34,1.16475200053
 01/29  16:00:00,210.375777425,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.5039820517,85.9992878118,9.34,1.16469423996
 01/29  17:00:00,210.680160567,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.1352647451,85.6304039925,9.34,1.1648607526
 01/29  18:00:00,195.961605824,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,115.886542763,108.861542763,7.005,0.02
 01/29  19:00:00,200.50927623,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,132.600699081,126.766060225,4.67,1.16463885664
 01/29  20:00:00,183.933806792,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,142.639985854,136.805317827,4.67,1.16466802746
 01/29  21:00:00,173.245850701,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,146.314618189,141.624618189,4.67,0.02
 01/29  22:00:00,155.174190495,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,110.634436806,104.800041378,4.67,1.16439542849
 01/29  23:00:00,104.31577314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,136.737897468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,110.747407394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922988713,0.0,2.335,1.16422988713
 01/30  02:00:00,101.815944067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,100.82319718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,99.9112993761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,105.756492144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925354552,0.0,2.335,1.16425354552
 01/30  06:00:00,104.112977836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,142.746753792,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,187.859940603,183.169940603,4.67,0.02
 01/30  08:00:00,146.053291913,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,184.714263292,178.879837276,4.67,1.16442601609
 01/30  09:00:00,222.867970291,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,156.239975108,148.047475108,8.1725,0.02
 01/30  10:00:00,251.017711332,20.0231100556,0.0,0.0,62.886420148,41.4019203762,127.344621781,115.672360235,10.5075,1.16476154618
 01/30  11:00:00,244.221484726,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.112539681,102.440111815,10.5075,1.16492786567
 01/30  12:00:00,274.711022199,20.0231100556,0.0,0.0,62.886420148,41.4019203762,97.6973790706,86.0246981741,10.5075,1.16518089655
 01/30  13:00:00,260.572804098,20.0231100556,0.0,0.0,62.886420148,41.4019203762,90.0273279387,78.3547171731,10.5075,1.16511076556
 01/30  14:00:00,259.10611622,20.0231100556,0.0,0.0,62.886420148,41.4019203762,86.0438862883,74.3711627952,10.5075,1.1652234931
 01/30  15:00:00,255.062369802,20.0231100556,0.0,0.0,62.886420148,41.4019203762,82.5155107367,70.8429065641,10.5075,1.1651041726
 01/30  16:00:00,252.280329067,20.0231100556,0.0,0.0,62.886420148,41.4019203762,80.3470604476,68.6745947512,10.5075,1.16496569647
 01/30  17:00:00,252.982627289,20.0231100556,0.0,0.0,62.886420148,41.4019203762,82.1207695523,70.4483791216,10.5075,1.16489043066
 01/30  18:00:00,265.540084288,20.0231100556,0.0,0.0,62.886420148,41.4019203762,88.825341005,77.1527999329,10.5075,1.16504107209
 01/30  19:00:00,261.687769611,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.6411714294,86.1363269557,9.34,1.16484447371
 01/30  20:00:00,248.75044969,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,107.748319416,97.243647973,9.34,1.1646714429
 01/30  21:00:00,222.529726565,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,113.233040432,105.040540432,8.1725,0.02
 01/30  22:00:00,160.338078854,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,80.3856562278,74.5511514243,4.67,1.16450480346
 01/30  23:00:00,112.257479584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,144.042191309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932015698,0.0,2.335,1.16432015698
 01/31  01:00:00,115.967272911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,105.580793461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,103.287005806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,101.935695133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921824769,0.0,2.335,1.16421824769
 01/31  05:00:00,124.173034898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,124.997460046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,169.306213777,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,156.645084225,150.810869463,4.67,1.16421476155
 01/31  08:00:00,170.696628041,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,152.531508377,147.841508377,4.67,0.02
 01/31  09:00:00,236.921348408,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,134.33346334,124.996381483,8.1725,1.16458185714
 01/31  10:00:00,266.70074139,20.0231100556,0.0,0.0,62.886420148,41.4019203762,101.508664234,90.9811642337,10.5075,0.02
 01/31  11:00:00,263.012754845,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.9050673057,73.2327969107,10.5075,1.16477039508
 01/31  12:00:00,287.504066045,20.0231100556,0.0,0.0,62.886420148,41.4019203762,66.4769531139,54.8042923057,10.5075,1.16516080813
 01/31  13:00:00,272.846791904,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.9644394067,57.2916026878,10.5075,1.16533671886
 01/31  14:00:00,271.333183689,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.9785778431,52.3058882734,10.5075,1.16518956966
 01/31  15:00:00,264.855032236,20.0231100556,0.0,0.0,62.886420148,41.4019203762,66.8688907778,55.1962826615,10.5075,1.16510811627
 01/31  16:00:00,259.089453721,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.7186725498,61.0461857418,10.5075,1.16498680798
 01/31  17:00:00,258.31179808,20.0231100556,0.0,0.0,62.886420148,41.4019203762,78.1395245,66.4671164492,10.5075,1.16490805072
 01/31  18:00:00,268.904135567,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.2097887709,67.5372334737,10.5075,1.16505529719
 01/31  19:00:00,268.768470304,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,83.0433375849,72.5384617728,9.34,1.16487581212
 01/31  20:00:00,249.7516656,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,90.1979724603,79.6932422938,9.34,1.1647301665
 01/31  21:00:00,225.347528299,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,93.1845241397,84.9920241397,8.1725,0.02
 01/31  22:00:00,162.193718906,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.3782405004,57.5436380812,4.67,1.16460241916
 01/31  23:00:00,117.183784626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,147.239337819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931007098,0.0,2.335,1.16431007098
 02/01  01:00:00,120.392593976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,109.389567866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,105.293339571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925720364,0.0,2.335,1.16425720364
 02/01  04:00:00,102.073567508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,105.186203639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,101.071184612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924534245,0.0,2.335,1.16424534245
 02/01  07:00:00,139.273885325,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,208.222584363,203.532584363,4.67,0.02
 02/01  08:00:00,141.106130679,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,191.869589479,187.179589479,4.67,0.02
 02/01  09:00:00,215.324768279,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,157.93551891,148.598404321,8.1725,1.16461458873
 02/01  10:00:00,245.606607366,20.0231100556,0.0,0.0,62.886420148,41.4019203762,111.009162363,99.3369917571,10.5075,1.16467060598
 02/01  11:00:00,237.413380274,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.1216529428,73.5941529428,10.5075,0.02
 02/01  12:00:00,270.787793562,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.5831671619,57.9105255127,10.5075,1.16514164914
 02/01  13:00:00,261.196344509,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.8881019273,47.0701293844,10.5075,2.31047254289
 02/01  14:00:00,264.694856807,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.5995592132,31.9267810562,10.5075,1.16527815703
 02/01  15:00:00,261.860506246,20.0231100556,0.0,0.0,62.886420148,41.4019203762,33.0243771154,21.3517935112,10.5075,1.1650836042
 02/01  16:00:00,256.48937939,20.0231100556,0.175823815935,0.0,62.886420148,41.4019203762,26.978253698,15.3058426431,10.5075,1.16491105489
 02/01  17:00:00,252.853990444,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.1102385298,28.4378958496,10.5075,1.16484268022
 02/01  18:00:00,262.454495599,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.5846446888,50.0571446888,10.5075,0.02
 02/01  19:00:00,261.613169105,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,80.9156254462,70.4107175611,9.34,1.16490788502
 02/01  20:00:00,249.411468016,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,92.493872098,81.9890823925,9.34,1.16478970551
 02/01  21:00:00,222.781995775,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,104.163287151,94.8261025107,8.1725,1.16468463994
 02/01  22:00:00,157.971252477,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.78678527,78.09678527,4.67,0.02
 02/01  23:00:00,109.514689876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993896345,0.0,2.335,1.1643896345
 02/01  24:00:00,142.296908086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,114.493514773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,103.966569332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927749967,0.0,2.335,1.16427749967
 02/02  03:00:00,100.792045167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,98.1865722156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,102.383165951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921031439,0.0,2.335,1.16421031439
 02/02  06:00:00,100.264398646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,139.126558741,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,204.479493366,199.789493366,4.67,0.02
 02/02  08:00:00,139.910703753,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,197.218392472,191.383999126,4.67,1.16439334679
 02/02  09:00:00,216.741920456,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,163.118806856,154.926306856,8.1725,0.02
 02/02  10:00:00,249.958778577,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.344443641,102.672207746,10.5075,1.16473589516
 02/02  11:00:00,246.20304082,20.0231100556,0.00417614030665,0.0,62.886420148,41.4019203762,85.4940004945,73.8216194921,10.5075,1.16488100242
 02/02  12:00:00,277.409403048,20.0231100556,0.00442976639537,0.0,62.886420148,41.4019203762,68.0489722279,56.3762836812,10.5075,1.16518854663
 02/02  13:00:00,264.691837403,20.0231100556,0.00443192758159,0.0,62.886420148,41.4019203762,51.8964205843,40.2237851877,10.5075,1.16513539668
 02/02  14:00:00,262.000430669,20.0231100556,0.00229068459878,0.0,62.886420148,41.4019203762,53.6525285732,41.9797837368,10.5075,1.16524483639
 02/02  15:00:00,254.784151435,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.7101306407,53.0375427902,10.5075,1.16508785046
 02/02  16:00:00,250.245505964,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.0536490714,56.3812167564,10.5075,1.164932315
 02/02  17:00:00,249.903330303,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.9717027041,62.2993421772,10.5075,1.16486052695
 02/02  18:00:00,260.34111054,20.0231100556,0.0,0.0,62.886420148,41.4019203762,80.1571763639,68.4846617659,10.5075,1.16501459801
 02/02  19:00:00,260.273675592,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,89.5125641013,79.0077630588,9.34,1.16480104254
 02/02  20:00:00,248.032228142,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,97.6910935916,88.3310935916,9.34,0.02
 02/02  21:00:00,222.020953048,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,107.350854173,98.0136071432,8.1725,1.16474702925
 02/02  22:00:00,158.383181882,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,83.3136456379,77.4791188277,4.67,1.16452681021
 02/02  23:00:00,109.660545829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,142.066725379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,114.600554964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921739034,0.0,2.335,1.16421739034
 02/03  02:00:00,104.345053945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,101.873222785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,99.7035049249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,120.354596957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924112775,0.0,2.335,1.16424112775
 02/03  06:00:00,118.92620619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,157.77452059,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,211.976401174,207.286401174,4.67,0.02
 02/03  08:00:00,153.352683827,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,197.607625439,191.773211757,4.67,1.1644136819
 02/03  09:00:00,222.050577436,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,157.932723201,149.740223201,8.1725,0.02
 02/03  10:00:00,253.190219027,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.133738525,102.4614892,10.5075,1.16474932547
 02/03  11:00:00,248.254355577,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.7206290082,76.0482133942,10.5075,1.16491561408
 02/03  12:00:00,277.711836944,20.0231100556,0.00226642690656,0.0,62.886420148,41.4019203762,69.5283234978,57.8556548151,10.5075,1.16516868266
 02/03  13:00:00,264.058606709,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.2322107004,49.5596120998,10.5075,1.16509860058
 02/03  14:00:00,264.289636907,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.6837653823,43.011054106,10.5075,1.16521127626
