Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  15:00:00,260.131843006,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.0924323242,45.4198403478,10.5075,1.16509197644
 02/03  16:00:00,254.53399265,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.4467367661,52.7742832468,10.5075,1.16495351935
 02/03  17:00:00,253.637441676,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.0722739231,58.3998956591,10.5075,1.16487826402
 02/03  18:00:00,262.038186397,20.0231100556,0.0,0.0,62.886420148,41.4019203762,78.7365540773,67.0640251719,10.5075,1.16502890541
 02/03  19:00:00,259.971624554,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,91.7626457426,81.2578134102,9.34,1.16483233238
 02/03  20:00:00,239.916848482,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,102.723180107,92.2185208238,9.34,1.16465928278
 02/03  21:00:00,213.712822457,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,110.706263083,102.513763083,8.1725,0.02
 02/03  22:00:00,152.539592092,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,87.4550780754,81.6205854562,4.67,1.16449261916
 02/03  23:00:00,110.146174988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,143.095233882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930803079,0.0,2.335,1.16430803079
 02/04  01:00:00,113.776782396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,104.178700011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,101.818978799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557679045,0.0,1.75125,1.16432679045
 02/04  04:00:00,100.267170339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,105.557800986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,103.43603984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550095677,0.0,1.75125,1.16425095677
 02/04  07:00:00,130.526808774,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,194.34733309,190.82483309,3.5025,0.02
 02/04  08:00:00,133.3215635,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,197.741245752,194.218745752,3.5025,0.02
 02/04  09:00:00,196.175743372,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,174.492862977,167.4907685,5.8375,1.16459447732
 02/04  10:00:00,221.946096611,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,130.509163026,120.004610053,9.34,1.16455297341
 02/04  11:00:00,250.264252053,20.0231100556,0.00241657209874,0.0,62.886420148,41.4019203762,88.4330116876,76.7607263,10.5075,1.16478538759
 02/04  12:00:00,279.569561413,20.0231100556,0.00560569828536,0.0,62.886420148,41.4019203762,64.5518643131,52.8793724901,10.5075,1.16499182302
 02/04  13:00:00,265.299158778,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.0764718693,42.4038109057,10.5075,1.16516096358
 02/04  14:00:00,263.228366313,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.7252350665,40.0524515276,10.5075,1.1652835389
 02/04  15:00:00,259.04418756,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.4053518708,35.7327766568,10.5075,1.16507521401
 02/04  16:00:00,256.84331159,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.2225461032,26.5500422452,10.5075,1.16500385801
 02/04  17:00:00,254.742232254,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.4505444561,35.7781255273,10.5075,1.16491892879
 02/04  18:00:00,261.429304125,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.7815130808,58.2540130808,10.5075,0.02
 02/04  19:00:00,246.405259932,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,93.8540048821,84.516512617,8.1725,1.16499226502
 02/04  20:00:00,205.219357812,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,107.40454796,100.402225456,5.8375,1.16482250447
 02/04  21:00:00,193.280006219,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,114.649101655,107.646916338,5.8375,1.16468531772
 02/04  22:00:00,145.880692441,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,81.9114364606,78.3889364606,3.5025,0.02
 02/04  23:00:00,108.793253329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569122705,0.0,1.75125,1.16444122705
 02/04  24:00:00,140.739172263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,114.354849632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553533755,0.0,1.75125,1.16428533755
 02/05  02:00:00,105.303017273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,103.092192162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,100.993350697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549511324,0.0,1.75125,1.16424511324
 02/05  05:00:00,106.275340922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,105.014725118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,134.484281192,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,178.737941902,175.215441902,3.5025,0.02
 02/05  08:00:00,142.914270732,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,181.333640806,176.666787994,3.5025,1.16435281207
 02/05  09:00:00,178.113083214,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,152.05378776,148.53128776,3.5025,0.02
 02/05  10:00:00,158.132371924,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,125.179407792,120.512486128,3.5025,1.16442166369
 02/05  11:00:00,192.977410837,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,92.4060795416,85.3810795416,7.005,0.02
 02/05  12:00:00,223.093337384,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,71.2428545108,63.0732345738,7.005,1.16461993702
 02/05  13:00:00,236.455373769,20.0231100556,0.00446001804337,0.0,41.9242800987,36.8599292233,53.324657261,42.8198835335,9.34,1.16477372752
 02/05  14:00:00,233.307708892,20.0231100556,0.00263313652017,0.0,41.9242800987,36.8599292233,50.1961849833,39.6914567737,9.34,1.16472820957
 02/05  15:00:00,227.514285893,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,53.2317610856,43.8717610856,9.34,0.02
 02/05  16:00:00,223.869775318,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.9377668518,51.4329584697,9.34,1.1648083821
 02/05  17:00:00,223.409522292,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.196573685,57.6917772352,9.34,1.16479644975
 02/05  18:00:00,204.028528494,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,86.646415469,78.4767337851,7.005,1.16468168392
 02/05  19:00:00,210.245593959,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,99.0775413405,94.3875413405,4.67,0.02
 02/05  20:00:00,194.198856669,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,109.20596929,103.371331449,4.67,1.16463784068
 02/05  21:00:00,181.968339647,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,113.902601918,109.212601918,4.67,0.02
 02/05  22:00:00,162.311269146,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,74.5779865995,68.7435836951,4.67,1.16440290443
 02/05  23:00:00,110.817475209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,142.561304226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,117.832197563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921285025,0.0,2.335,1.16421285025
 02/06  02:00:00,108.297245783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,106.948003746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,105.908242741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923665476,0.0,2.335,1.16423665476
 02/06  05:00:00,111.790243671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,109.308858512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,145.05468014,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,148.315810018,143.625810018,4.67,0.02
 02/06  08:00:00,153.127638909,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,148.133473862,142.299037603,4.67,1.16443625904
 02/06  09:00:00,230.307929139,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,116.262576892,108.070076892,8.1725,0.02
 02/06  10:00:00,260.456422014,20.0231100556,0.00414497955777,0.0,62.886420148,41.4019203762,85.5023638497,73.8300975256,10.5075,1.16476632411
 02/06  11:00:00,253.453285555,20.0231100556,0.00494097405802,0.0,62.886420148,41.4019203762,68.3199102103,56.6475615796,10.5075,1.16484863068
 02/06  12:00:00,280.824138304,20.0231100556,0.00488806607777,0.0,62.886420148,41.4019203762,50.7472891593,39.0747419011,10.5075,1.16504725817
 02/06  13:00:00,266.492490769,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.474743265,30.8020203579,10.5075,1.16522290705
 02/06  14:00:00,264.769693941,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.9806602276,24.3080841003,10.5075,1.16507612721
 02/06  15:00:00,260.694359765,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.1264545109,19.4539605203,10.5075,1.16499399055
 02/06  16:00:00,256.928616703,20.0231100556,0.0,0.0,62.886420148,41.4019203762,30.7780340953,19.1056613817,10.5075,1.16487271354
 02/06  17:00:00,256.706804617,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.4126282322,29.7401255184,10.5075,1.16500271382
 02/06  18:00:00,265.941514219,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.5410866012,44.8686456916,10.5075,1.16494090962
 02/06  19:00:00,264.698762997,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.9579351558,58.4529785606,9.34,1.1649565952
 02/06  20:00:00,251.96260033,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,81.5104138652,71.0056304491,9.34,1.1647834161
 02/06  21:00:00,225.884449564,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,88.2198881573,80.0273881573,8.1725,0.02
 02/06  22:00:00,162.567780433,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,59.5676813889,53.7330644774,4.67,1.16461691154
 02/06  23:00:00,114.224151955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,146.070448398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927365292,0.0,2.335,1.16427365292
 02/07  01:00:00,119.889369015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,109.981719831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,108.421100893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927950658,0.0,2.335,1.16427950658
 02/07  04:00:00,106.955767187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,129.5689301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,128.82523159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,165.847852203,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,144.718626479,138.884365692,4.67,1.16426078658
 02/07  08:00:00,166.930913604,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,153.830447707,149.140447707,4.67,0.02
 02/07  09:00:00,231.695203522,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,137.304977777,127.96791463,8.1725,1.16456314717
 02/07  10:00:00,259.278653859,20.0231100556,0.0,0.0,62.886420148,41.4019203762,105.593818299,95.0663182995,10.5075,0.02
 02/07  11:00:00,251.641708846,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.1905181248,75.518136327,10.5075,1.16488179782
 02/07  12:00:00,278.994753007,20.0231100556,0.00479561978968,0.0,62.886420148,41.4019203762,64.6205104426,52.947984942,10.5075,1.16502550055
 02/07  13:00:00,264.584651637,20.0231100556,0.0,0.0,62.886420148,41.4019203762,53.8716086754,42.1989246826,10.5075,1.16518399281
 02/07  14:00:00,264.032077351,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.0123451916,35.1943839035,10.5075,2.31046128815
 02/07  15:00:00,259.435888135,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.512766044,30.8402994089,10.5075,1.16496663506
 02/07  16:00:00,255.209931235,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.8195353629,30.2920353629,10.5075,0.02
 02/07  17:00:00,254.519701918,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.9655732689,37.2930554821,10.5075,1.16501778678
 02/07  18:00:00,263.064602,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.7504411482,52.0779887077,10.5075,1.1649524405
 02/07  19:00:00,262.332139635,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,76.1174899716,65.6126999402,9.34,1.16479003142
 02/07  20:00:00,242.581504425,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,87.8851867367,77.3805152538,9.34,1.1646714829
 02/07  21:00:00,216.240867503,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,98.4916600393,89.1544289666,8.1725,1.16473107268
 02/07  22:00:00,154.726293305,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,71.3801782126,66.6901782126,4.67,0.02
 02/07  23:00:00,110.820641921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941538062,0.0,2.335,1.16441538062
 02/07  24:00:00,142.94155036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,115.7368845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,105.12740983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992281044,0.0,2.335,1.1642281044
 02/08  03:00:00,101.97337697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,100.024362786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,105.369944349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,104.051785135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922297861,0.0,2.335,1.16422297861
 02/08  07:00:00,139.424781626,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,202.698505195,198.008505195,4.67,0.02
 02/08  08:00:00,145.625782027,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,191.578613289,186.888613289,4.67,0.02
 02/08  09:00:00,223.643870743,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,150.200528579,140.86341436,8.1725,1.16461421941
 02/08  10:00:00,253.365613559,20.0231100556,0.0,0.0,62.886420148,41.4019203762,112.7783579,101.10607946,10.5075,1.16477843937
 02/08  11:00:00,248.146554632,20.0231100556,0.0,0.0,62.886420148,41.4019203762,95.1639489019,83.4916870026,10.5075,1.16476189938
 02/08  12:00:00,281.510469354,20.0231100556,0.00999185088778,0.0,62.886420148,41.4019203762,56.820847843,45.1482787665,10.5075,1.16506907651
 02/08  13:00:00,270.382966038,20.0231100556,0.218659255109,0.0,62.886420148,41.4019203762,30.8305563508,19.1577775616,10.5075,1.16527878923
 02/08  14:00:00,265.629556463,20.0231100556,0.00244913760401,0.0,62.886420148,41.4019203762,37.5104237104,25.8377988376,10.5075,1.16512487284
 02/08  15:00:00,261.353923525,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.9764247063,24.3039571527,10.5075,1.16496755369
 02/08  16:00:00,260.163149432,20.0231100556,0.0558338426965,0.0,62.886420148,41.4019203762,22.535716563,10.8631993216,10.5075,1.16501724144
 02/08  17:00:00,259.886182824,20.0231100556,0.0,0.0,62.886420148,41.4019203762,27.9406663071,16.268217911,10.5075,1.16494839609
 02/08  18:00:00,266.366258623,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.6605194391,40.9881260517,10.5075,1.16489338747
 02/08  19:00:00,264.433077843,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.6567815939,59.2967815939,9.34,0.02
 02/08  20:00:00,251.686963615,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,82.060757048,71.5560299542,9.34,1.16472709385
 02/08  21:00:00,224.346317108,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,92.8169765492,83.4796866784,8.1725,1.16478987081
 02/08  22:00:00,161.059049385,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.7676398921,57.0776398921,4.67,0.02
 02/08  23:00:00,111.255159828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942281244,0.0,2.335,1.16442281244
 02/08  24:00:00,141.981114674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,114.668762254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,103.538697142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924476655,0.0,2.335,1.16424476655
 02/09  03:00:00,100.656858191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,98.8210767032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,104.531875616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924976356,0.0,2.335,1.16424976356
 02/09  06:00:00,101.986575263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,135.78229533,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,200.315217302,195.625217302,4.67,0.02
 02/09  08:00:00,139.972842047,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,186.262044025,180.427649384,4.67,1.16439464146
 02/09  09:00:00,219.260293869,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,136.560509459,128.368009459,8.1725,0.02
 02/09  10:00:00,251.893912102,20.0231100556,0.00446142962254,0.0,62.886420148,41.4019203762,85.8531728183,74.1809941438,10.5075,1.1646786745
 02/09  11:00:00,244.759430949,20.0231100556,0.620831268716,0.0,62.886420148,41.4019203762,53.2844979727,41.6122052277,10.5075,1.16479274501
 02/09  12:00:00,279.007375075,20.0231100556,2.61595651373,0.0,62.886420148,41.4019203762,24.9266634822,13.2541179744,10.5075,1.1650455078
 02/09  13:00:00,265.331115934,20.0231100556,3.09483544598,0.0,62.886420148,41.4019203762,15.8504165487,4.17767860393,10.5075,1.16523794477
 02/09  14:00:00,257.304565016,20.0231100556,1.787335321,0.0,62.886420148,41.4019203762,18.8699017635,7.1973142616,10.5075,1.16508750194
 02/09  15:00:00,254.703899852,20.0231100556,2.59097660202,0.0,62.886420148,41.4019203762,13.6288736057,1.95640613047,10.5075,1.16496747521
 02/09  16:00:00,253.221660637,20.0231100556,3.78180556703,0.0,62.886420148,41.4019203762,11.6723288462,0.0,10.5075,1.16482884624
 02/09  17:00:00,251.480959898,20.0231100556,2.92498753241,0.0,62.886420148,41.4019203762,13.9864855363,2.31402350368,10.5075,1.16496203265
 02/09  18:00:00,256.924328216,20.0231100556,1.42772822016,0.0,62.886420148,41.4019203762,28.0865490892,16.4141455729,10.5075,1.16490351636
 02/09  19:00:00,254.345419,20.0231100556,0.136868009022,0.0,41.9242800987,36.8599292233,46.4429549639,35.938053083,9.34,1.16490188094
 02/09  20:00:00,242.928778029,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,63.6416181808,54.2816181808,9.34,0.02
 02/09  21:00:00,216.574217489,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,77.5772398284,68.2400569837,8.1725,1.16468284463
 02/09  22:00:00,155.343922316,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,49.6348554869,43.8003588749,4.67,1.16449661205
 02/09  23:00:00,105.705378773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,137.021506967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,109.107121868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925214166,0.0,2.335,1.16425214166
 02/10  02:00:00,98.8280486483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,96.818979129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,95.1270990592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921038176,0.0,2.335,1.16421038176
 02/10  05:00:00,116.335201897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,112.79565154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,148.870129494,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,198.465172306,193.775172306,4.67,0.02
 02/10  08:00:00,146.703516462,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,188.283177957,182.448767974,4.67,1.16440998233
 02/10  09:00:00,219.034677914,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,134.309314932,126.116814932,8.1725,0.02
 02/10  10:00:00,252.80550657,20.0231100556,0.119983451822,0.0,62.886420148,41.4019203762,75.7325892166,64.0603493601,10.5075,1.16473985654
 02/10  11:00:00,247.265775898,20.0231100556,2.27964481807,0.0,62.886420148,41.4019203762,42.0680760793,30.3957543546,10.5075,1.16482172477
 02/10  12:00:00,276.737948,20.0231100556,3.03343494141,0.0,62.886420148,41.4019203762,25.9824169351,14.3098969703,10.5075,1.16501996477
 02/10  13:00:00,261.856954443,20.0231100556,1.40549105841,0.0,62.886420148,41.4019203762,26.1316667086,14.4589715897,10.5075,1.16519511895
 02/10  14:00:00,262.659473896,20.0231100556,0.825994341981,0.0,62.886420148,41.4019203762,22.7242843648,11.0514768609,10.5075,1.16530750389
 02/10  15:00:00,256.779813356,20.0231100556,1.4096103348,0.0,62.886420148,41.4019203762,16.9364982717,5.2640329257,10.5075,1.16496534602
 02/10  16:00:00,253.11047765,20.0231100556,0.98390626201,0.0,62.886420148,41.4019203762,17.8317028313,6.15935908796,10.5075,1.16484374337
 02/10  17:00:00,257.2254628,20.0231100556,0.41650295041,0.0,62.886420148,41.4019203762,23.2213545073,11.5488811467,10.5075,1.16497336065
 02/10  18:00:00,264.979998539,20.0231100556,0.0239202352382,0.0,62.886420148,41.4019203762,37.2564476263,25.5840363308,10.5075,1.16491129554
 02/10  19:00:00,260.186185312,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,59.676387032,49.1714604225,9.34,1.16492660954
 02/10  20:00:00,241.209411717,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,75.4489357955,64.9441825904,9.34,1.16475320508
 02/10  21:00:00,213.864878873,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,81.9169683445,73.7244683445,8.1725,0.02
 02/10  22:00:00,153.152262675,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.8348358072,47.0002493956,4.67,1.16458641161
 02/10  23:00:00,108.507688951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,140.029988761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993222563,0.0,2.335,1.1643222563
 02/11  01:00:00,109.396130491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,100.496768406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,98.6158993962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91531646359,0.0,1.75125,1.16406646359
 02/11  04:00:00,95.5055416733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,99.7390710944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,97.3403428849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552177947,0.0,1.75125,1.16427177947
 02/11  07:00:00,121.132800479,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,189.463400753,185.940900753,3.5025,0.02
 02/11  08:00:00,124.345872206,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,191.577696044,186.910703992,3.5025,1.16449205241
 02/11  09:00:00,192.790974424,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,144.170139975,138.312639975,5.8375,0.02
 02/11  10:00:00,219.51257226,20.0231100556,0.00509835206349,0.0,41.9242800987,36.8599292233,84.6763697367,74.1717245708,9.34,1.16464516588
 02/11  11:00:00,252.194892499,20.0231100556,1.98004676629,0.0,62.886420148,41.4019203762,42.9781362771,31.3057595856,10.5075,1.16487669153
 02/11  12:00:00,280.821201275,20.0231100556,2.82463938424,0.0,62.886420148,41.4019203762,26.3664896495,14.6939073785,10.5075,1.16508227098
 02/11  13:00:00,263.379268233,20.0231100556,2.13034179772,0.0,62.886420148,41.4019203762,24.8457754541,13.1730248675,10.5075,1.16525058661
 02/11  14:00:00,261.634337223,20.0231100556,1.26836845861,0.0,62.886420148,41.4019203762,22.3466154679,10.6739993841,10.5075,1.16511608379
 02/11  15:00:00,263.202274012,20.0231100556,1.81375213241,0.0,62.886420148,41.4019203762,13.2295830194,1.55713810604,10.5075,1.16494491338
 02/11  16:00:00,258.396173959,20.0231100556,1.73265024473,0.0,62.886420148,41.4019203762,13.6983943365,2.02601778327,10.5075,1.16487655322
 02/11  17:00:00,254.009917115,20.0231100556,1.08913657705,0.0,62.886420148,41.4019203762,21.2415212668,9.56901470407,10.5075,1.16500656269
 02/11  18:00:00,259.32498709,20.0231100556,0.474384290119,0.0,62.886420148,41.4019203762,33.5731296832,21.9007222476,10.5075,1.16490743559
 02/11  19:00:00,244.920794841,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,56.8289559558,48.6364559558,8.1725,0.02
 02/11  20:00:00,202.298084379,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,76.9900244395,69.9877040939,5.8375,1.16482034561
 02/11  21:00:00,189.777214941,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,88.5157571683,81.5136363834,5.8375,1.16462078486
 02/11  22:00:00,144.00751313,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,54.2698651222,50.7473651222,3.5025,0.02
 02/11  23:00:00,107.823191727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573520121,0.0,1.75125,1.16448520121
 02/11  24:00:00,141.128301102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,116.682692088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554579665,0.0,1.75125,1.16429579665
 02/12  02:00:00,108.531032817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,108.567355499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,108.129864617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550881676,0.0,1.75125,1.16425881676
 02/12  05:00:00,114.804450816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,113.744306367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,138.754429688,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,137.064360846,132.397553532,3.5025,1.16430731367
 02/12  08:00:00,149.600892138,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,142.028514639,138.506014639,3.5025,0.02
 02/12  09:00:00,184.877081578,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,119.109317879,115.586817879,3.5025,0.02
 02/12  10:00:00,163.561310678,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,108.467548905,103.800641635,3.5025,1.16440727013
 02/12  11:00:00,195.722782673,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,88.116338578,81.091338578,7.005,0.02
 02/12  12:00:00,223.551626238,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,73.5547490095,65.3850443149,7.005,1.16470469459
 02/12  13:00:00,236.629399974,20.0231100556,0.00744485542302,0.0,41.9242800987,36.8599292233,57.4024097133,46.8975522061,9.34,1.16485750711
 02/12  14:00:00,235.195451541,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,50.6273003244,40.1224890182,9.34,1.16481130621
 02/12  15:00:00,228.911323938,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,47.7334163268,38.3734163268,9.34,0.02
 02/12  16:00:00,223.819927463,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,51.8604168794,41.3556975255,9.34,1.16471935388
 02/12  17:00:00,222.520150355,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,57.2348296196,46.7301295836,9.34,1.16470003604
 02/12  18:00:00,201.872436179,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,82.7441029998,74.5743399797,7.005,1.16476302007
 02/12  19:00:00,208.914929276,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.841964245,96.1519642453,4.67,0.02
 02/12  20:00:00,193.17190279,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,110.742163611,104.907589296,4.67,1.16457431505
 02/12  21:00:00,180.69921554,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,121.669192016,116.979192016,4.67,0.02
 02/12  22:00:00,160.676609229,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,88.7709767731,82.9364933185,4.67,1.16448345458
 02/12  23:00:00,109.664789787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,141.411140429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550769131,0.0,1.75125,1.16425769131
 02/13  01:00:00,116.332385882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,106.881670456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,104.906901622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,103.329876047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925119725,0.0,2.335,1.16425119725
 02/13  05:00:00,108.14603146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,106.322954351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,141.559660414,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,184.071172505,178.236925085,4.67,1.16424741969
 02/13  08:00:00,148.595513892,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,182.961641339,178.271641339,4.67,0.02
 02/13  09:00:00,226.029017154,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,150.901609174,141.564561508,8.1725,1.16454766564
 02/13  10:00:00,256.412618576,20.0231100556,0.00229659758193,0.0,62.886420148,41.4019203762,104.43492316,93.9074231601,10.5075,0.02
 02/13  11:00:00,251.162264158,20.0231100556,0.00540042991476,0.0,62.886420148,41.4019203762,78.8304805542,67.1580536808,10.5075,1.16492687343
 02/13  12:00:00,280.046898808,20.0231100556,0.00624537539437,0.0,62.886420148,41.4019203762,53.8962343663,42.2236102197,10.5075,1.16512414669
 02/13  13:00:00,269.509768906,20.0231100556,0.540662050105,0.0,62.886420148,41.4019203762,27.4985190725,15.8257201911,10.5075,1.16529888144
 02/13  14:00:00,267.914912353,20.0231100556,0.884864417459,0.0,62.886420148,41.4019203762,18.9171366524,7.24448556906,10.5075,1.16515108331
 02/13  15:00:00,256.005713412,20.0231100556,0.113415449627,0.0,62.886420148,41.4019203762,29.9585579768,18.2859893665,10.5075,1.16506861033
 02/13  16:00:00,253.283237165,20.0231100556,0.0,0.0,62.886420148,41.4019203762,33.0964280167,21.423981446,10.5075,1.16494657066
 02/13  17:00:00,254.739258303,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.2388923281,24.5665253077,10.5075,1.16486702047
 02/13  18:00:00,264.878346138,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.9523417987,33.2798286178,10.5075,1.1650131809
 02/13  19:00:00,262.245442839,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,59.5852149576,49.080381908,9.34,1.1648330496
 02/13  20:00:00,248.400583141,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.5079638381,64.0032771924,9.34,1.16468664571
 02/13  21:00:00,221.539080001,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,80.6659016263,72.4734016263,8.1725,0.02
 02/13  22:00:00,160.996816828,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.4648950355,44.630337598,4.67,1.1645574375
 02/13  23:00:00,110.759868286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,142.474115644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926539903,0.0,2.335,1.16426539903
 02/14  01:00:00,116.409403237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,106.296925055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,104.099457946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928122973,0.0,2.335,1.16428122973
 02/14  04:00:00,102.047542686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,123.258108203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,122.570457204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,161.3395303,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,161.448843353,155.614577656,4.67,1.16426569727
 02/14  08:00:00,166.046062044,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,148.136809385,143.446809385,4.67,0.02
 02/14  09:00:00,236.022055553,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,114.67624432,105.339242023,8.1725,1.16450229735
 02/14  10:00:00,269.687378898,20.0231100556,0.00861227181038,0.0,62.886420148,41.4019203762,69.378643482,58.851143482,10.5075,0.02
 02/14  11:00:00,266.472223635,20.0231100556,0.37592871067,0.0,62.886420148,41.4019203762,42.3053298549,30.6328796986,10.5075,1.16495015632
 02/14  12:00:00,290.23078669,20.0231100556,0.823961260819,0.0,62.886420148,41.4019203762,25.4057024598,13.7331100782,10.5075,1.16509238158
 02/14  13:00:00,275.637745827,20.0231100556,0.272468338838,0.0,62.886420148,41.4019203762,28.3402324356,15.5223617803,10.5075,2.31037065525
 02/14  14:00:00,276.524781448,20.0231100556,0.899302988836,0.0,62.886420148,41.4019203762,16.0824795275,4.40975415458,10.5075,1.16522537297
 02/14  15:00:00,270.406855675,20.0231100556,1.11138234591,0.0,62.886420148,41.4019203762,11.6725301565,0.0,10.5075,1.16503015651
 02/14  16:00:00,265.702631822,20.0231100556,0.800768483046,0.0,62.886420148,41.4019203762,11.6723568013,0.0,10.5075,1.16485680134
 02/14  17:00:00,262.533892961,20.0231100556,0.0242041604259,0.0,62.886420148,41.4019203762,29.1282245943,18.6007245943,10.5075,0.02
 02/14  18:00:00,270.433259643,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.9644499815,37.291935609,10.5075,1.16501437248
 02/14  19:00:00,271.006849889,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,53.0025886605,42.4977373711,9.34,1.16485128937
 02/14  20:00:00,253.164101557,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,58.5196490748,48.0149168972,9.34,1.16473217769
 02/14  21:00:00,229.252196961,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,61.6259565032,52.2886656926,8.1725,1.16479081062
 02/14  22:00:00,163.837224805,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.1852126031,29.4952126031,4.67,0.02
 02/14  23:00:00,118.498833578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937858936,0.0,2.335,1.16437858936
 02/14  24:00:00,149.22328819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,124.202157928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,114.778516573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499218427,0.0,2.335,1.164218427
 02/15  03:00:00,113.067084468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,111.423478743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,116.735867784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,114.618225313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921644374,0.0,2.335,1.16421644374
 02/15  07:00:00,150.511693905,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,123.960952873,119.270952873,4.67,0.02
 02/15  08:00:00,160.643693023,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,125.243095997,120.553095997,4.67,0.02
 02/15  09:00:00,236.568595977,20.0231100556,0.00572467546088,0.0,34.9369000822,32.3179380704,90.5128279558,81.1757428697,8.1725,1.16458508608
 02/15  10:00:00,260.689103921,20.0231100556,0.00989987571012,0.0,62.886420148,41.4019203762,72.0615862373,60.389412132,10.5075,1.16467410527
 02/15  11:00:00,258.828933113,20.0231100556,0.368725721462,0.0,62.886420148,41.4019203762,49.9482963913,38.2759785441,10.5075,1.16481784723
 02/15  12:00:00,283.401884948,20.0231100556,0.206648035366,0.0,62.886420148,41.4019203762,46.5306497975,34.8580261963,10.5075,1.16512360123
 02/15  13:00:00,270.835767359,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.8076373361,41.1348053566,10.5075,1.16533197954
 02/15  14:00:00,274.426046291,20.0231100556,0.220342977644,0.0,62.886420148,41.4019203762,34.4190254498,22.7463485162,10.5075,1.16517693359
 02/15  15:00:00,271.715111401,20.0231100556,0.929213680322,0.0,62.886420148,41.4019203762,19.8890929057,8.21657385702,10.5075,1.16501904867
 02/15  16:00:00,265.858411955,20.0231100556,0.707398479565,0.0,62.886420148,41.4019203762,20.3842019444,8.7118393664,10.5075,1.16486257801
 02/15  17:00:00,263.097148332,20.0231100556,0.0795093323757,0.0,62.886420148,41.4019203762,31.3988853265,19.7263871704,10.5075,1.16499815606
 02/15  18:00:00,268.960202281,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.9271090949,39.2546669532,10.5075,1.16494214165
 02/15  19:00:00,269.283319112,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.0654314858,54.7054314858,9.34,0.02
 02/15  20:00:00,257.399837643,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.6943713707,64.1895960867,9.34,1.16477528399
 02/15  21:00:00,232.843749098,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,79.2111721384,69.8739995551,8.1725,1.16467258333
 02/15  22:00:00,168.229649954,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,43.8111995844,39.1211995844,4.67,0.02
 02/15  23:00:00,118.777991551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942189386,0.0,2.335,1.16442189386
 02/15  24:00:00,149.59521581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,124.281536003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920781514,0.0,2.335,1.16420781514
 02/16  02:00:00,114.393391109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,112.29113214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,111.059002146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,117.970784988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923103308,0.0,2.335,1.16423103308
 02/16  06:00:00,116.575336754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,152.692238495,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,111.916236435,107.226236435,4.67,0.02
 02/16  08:00:00,161.844863431,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,125.280610128,119.446169505,4.67,1.16444062254
 02/16  09:00:00,236.829239006,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,110.426386192,102.233886192,8.1725,0.02
 02/16  10:00:00,266.109653205,20.0231100556,0.00479661251101,0.0,62.886420148,41.4019203762,89.9704784044,78.2982550996,10.5075,1.16472330479
 02/16  11:00:00,259.204481353,20.0231100556,0.00251019907767,0.0,62.886420148,41.4019203762,82.9854705345,71.3131343982,10.5075,1.16483613632
 02/16  12:00:00,283.417961916,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.0952443825,59.4226569993,10.5075,1.16508738328
 02/16  13:00:00,266.716215166,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.0880205574,60.4152421037,10.5075,1.16527845372
 02/16  14:00:00,264.811989189,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.1005867038,55.4279598137,10.5075,1.1651268901
 02/16  15:00:00,259.468804135,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.1738004994,46.5012943522,10.5075,1.16500614722
 02/16  16:00:00,254.102177214,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.9278123883,45.2554457756,10.5075,1.16486661277
 02/16  17:00:00,253.114728971,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.9761187587,50.303620183,10.5075,1.16499857572
 02/16  18:00:00,263.55595664,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.7360728789,58.063633895,10.5075,1.16493898385
 02/16  19:00:00,264.050639696,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,76.7753326624,66.2703962948,9.34,1.16493636765
 02/16  20:00:00,251.966614197,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,85.6496095386,76.2896095386,9.34,0.02
 02/16  21:00:00,225.299800279,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,92.613724486,83.2765078453,8.1725,1.16471664069
 02/16  22:00:00,162.441496482,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.0744425508,55.2399127066,4.67,1.16452984418
 02/16  23:00:00,114.35026878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,145.693427083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,119.16753682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921965007,0.0,2.335,1.16421965007
 02/17  02:00:00,109.571110071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,107.813502967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,105.913806205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924307488,0.0,2.335,1.16424307488
 02/17  05:00:00,127.571176418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,126.072490378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,163.745743669,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,150.328160432,145.638160432,4.67,0.02
 02/17  08:00:00,165.460215654,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,151.85927254,146.024830665,4.67,1.16444187545
 02/17  09:00:00,231.470349407,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,127.155852585,118.963352585,8.1725,0.02
 02/17  10:00:00,259.392454698,20.0231100556,0.00351920647641,0.0,62.886420148,41.4019203762,104.954580124,93.2823100098,10.5075,1.16477011459
 02/17  11:00:00,251.241463213,20.0231100556,0.0,0.0,62.886420148,41.4019203762,90.886579069,79.2142282388,10.5075,1.16485083023
 02/17  12:00:00,277.902550178,20.0231100556,0.00228665810939,0.0,62.886420148,41.4019203762,75.0180678162,63.3455203145,10.5075,1.16504750176
 02/17  13:00:00,262.034900929,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.8993286699,56.2266074265,10.5075,1.16522124342
 02/17  14:00:00,260.59483859,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.0563647245,51.383791577,10.5075,1.16507314748
 02/17  15:00:00,256.69034996,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.1162584817,43.4437688385,10.5075,1.16498964321
 02/17  16:00:00,252.55190203,20.0231100556,0.0,0.0,62.886420148,41.4019203762,53.6149859909,41.9426188932,10.5075,1.16486709771
 02/17  17:00:00,251.882314382,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.0726198865,49.4001244881,10.5075,1.16499539842
 02/17  18:00:00,257.386260476,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.0480069355,63.3755747194,10.5075,1.1649322161
 02/17  19:00:00,259.932183033,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,85.9209039045,75.4159574652,9.34,1.16494643932
 02/17  20:00:00,240.719407838,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,93.8013667277,83.296594508,9.34,1.16477221966
 02/17  21:00:00,215.309751885,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,97.0179978056,88.8254978056,8.1725,0.02
 02/17  22:00:00,155.144665927,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,64.7685063381,58.9339015992,4.67,1.16460473886
 02/17  23:00:00,110.938967319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,142.149100648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934024919,0.0,2.335,1.16434024919
 02/18  01:00:00,112.278073374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,102.351051396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,99.9559556537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552922471,0.0,1.75125,1.16427922471
 02/18  04:00:00,98.3073661293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,103.388828374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,101.151260177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553877302,0.0,1.75125,1.16428877302
 02/18  07:00:00,125.09337091,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,193.242055081,189.719555081,3.5025,0.02
 02/18  08:00:00,132.460443044,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,182.887787103,178.220779126,3.5025,1.16450797748
 02/18  09:00:00,196.661706648,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,150.682076627,144.824576627,5.8375,0.02
 02/18  10:00:00,221.714427694,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,108.255937852,97.7512780309,9.34,1.16465982062
 02/18  11:00:00,249.067232033,20.0231100556,0.00877204661745,0.0,62.886420148,41.4019203762,73.7868275021,62.1144377429,10.5075,1.16488975916
 02/18  12:00:00,277.598198886,20.0231100556,0.00770260870361,0.0,62.886420148,41.4019203762,56.4663136768,44.7937199619,10.5075,1.16509371492
 02/18  13:00:00,262.143700603,20.0231100556,0.00213798452756,0.0,62.886420148,41.4019203762,49.0151449257,37.3423844554,10.5075,1.16526047027
 02/18  14:00:00,259.541996274,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.2610181672,30.5883933506,10.5075,1.16512481661
 02/18  15:00:00,256.261700819,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.5760201464,24.9035674073,10.5075,1.16495273912
 02/18  16:00:00,255.075861845,20.0231100556,0.0,0.0,62.886420148,41.4019203762,33.2920700824,21.6196868413,10.5075,1.16488324109
 02/18  17:00:00,253.088462588,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.4836610193,26.8111491673,10.5075,1.16501185201
 02/18  18:00:00,256.052982068,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.5672193538,39.8948077222,10.5075,1.16491163166
 02/18  19:00:00,243.499431159,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,75.2045935572,67.0120935572,8.1725,0.02
 02/18  20:00:00,200.495715405,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,90.7136681944,83.7113446541,5.8375,1.16482354026
 02/18  21:00:00,185.865413106,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,101.229010357,94.2268871863,5.8375,1.16462317104
 02/18  22:00:00,136.336677617,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,75.5241380302,72.0016380302,3.5025,0.02
 02/18  23:00:00,98.1324668848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915726292,0.0,1.75125,1.164476292
 02/18  24:00:00,129.251639621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,99.3102165556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554706228,0.0,1.75125,1.16429706228
 02/19  02:00:00,90.7079337719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,89.1424590248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,87.3993912614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550959733,0.0,1.75125,1.16425959733
 02/19  05:00:00,92.6241224121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,90.8205606022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,115.47131748,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,245.315509751,240.648702212,3.5025,1.16430753882
 02/19  08:00:00,122.894775649,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,203.599850859,200.077350859,3.5025,0.02
 02/19  09:00:00,164.110655562,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,152.921973833,149.399473833,3.5025,0.02
 02/19  10:00:00,140.747535775,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,126.282186307,121.615279755,3.5025,1.16440655181
 02/19  11:00:00,176.452964437,20.0231100556,0.00420720067958,0.0,27.9495200658,27.7759469175,81.1639781921,74.1389781921,7.005,0.02
 02/19  12:00:00,206.706793823,20.0231100556,0.127072101288,0.0,27.9495200658,27.7759469175,63.6490124546,55.4793100854,7.005,1.16470236921
 02/19  13:00:00,217.737466632,20.0231100556,0.67162938776,0.0,41.9242800987,36.8599292233,52.9430935637,42.438239815,9.34,1.16485374863
 02/19  14:00:00,215.37088134,20.0231100556,1.00584207951,0.0,41.9242800987,36.8599292233,43.6428291768,33.138022783,9.34,1.16480639377
 02/19  15:00:00,212.398915496,20.0231100556,1.07846852982,0.0,41.9242800987,36.8599292233,37.0193316052,27.6593316052,9.34,0.02
 02/19  16:00:00,208.687525963,20.0231100556,0.83523305803,0.0,41.9242800987,36.8599292233,39.1579874053,28.6532740327,9.34,1.16471337259
 02/19  17:00:00,209.113531534,20.0231100556,0.0942840681934,0.0,41.9242800987,36.8599292233,50.4192170624,39.9143462945,9.34,1.16487076788
 02/19  18:00:00,189.960333596,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,75.0816260298,66.9118716279,7.005,1.1647544019
 02/19  19:00:00,203.939455641,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,92.3216956762,87.6316956762,4.67,0.02
 02/19  20:00:00,189.003482584,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,109.287564052,103.452999145,4.67,1.16456490694
 02/19  21:00:00,176.583804987,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,107.86304594,103.17304594,4.67,0.02
 02/19  22:00:00,154.664765686,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.3071782573,70.4727049909,4.67,1.16447326635
 02/19  23:00:00,101.709179011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,133.23726278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549716885,0.0,1.75125,1.16424716885
 02/20  01:00:00,105.133519087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,93.7691011858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,90.701205204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549986338,0.0,1.75125,1.16424986338
 02/20  04:00:00,87.8266074098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
