Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  05:00:00,92.1138178949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,90.2934684668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,114.717248932,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,214.021645748,209.354848001,3.5025,1.16429774609
 02/20  08:00:00,119.261374956,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,198.602322944,195.079822944,3.5025,0.02
 02/20  09:00:00,160.627165602,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,148.432133719,143.76526445,3.5025,1.16436926925
 02/20  10:00:00,138.836508955,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,107.000112024,103.477612024,3.5025,0.02
 02/20  11:00:00,175.719823605,20.0231100556,0.00219252667344,0.0,27.9495200658,27.7759469175,74.3454173547,66.1757107081,7.005,1.16470664661
 02/20  12:00:00,209.399327268,20.0231100556,0.665286574452,0.0,27.9495200658,27.7759469175,55.0337717777,48.0087717777,7.005,0.02
 02/20  13:00:00,223.887216799,20.0231100556,2.13392814433,0.0,41.9242800987,36.8599292233,38.0982739678,27.5935778397,9.34,1.16469612813
 02/20  14:00:00,219.68594733,20.0231100556,1.62123047961,0.0,41.9242800987,36.8599292233,35.8638855663,25.3590623325,9.34,1.16482323377
 02/20  15:00:00,216.2818867,20.0231100556,1.75068839993,0.0,41.9242800987,36.8599292233,30.6957356974,20.1910173401,9.34,1.16471835726
 02/20  16:00:00,217.3315741,20.0231100556,2.80590983374,0.0,41.9242800987,36.8599292233,21.5447830582,12.1847830582,9.34,0.02
 02/20  17:00:00,213.824654361,20.0231100556,1.5978435414,0.0,41.9242800987,36.8599292233,31.5650305249,21.0603247503,9.34,1.16470577461
 02/20  18:00:00,185.734422426,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,61.9441597805,53.7743822892,7.005,1.16477749125
 02/20  19:00:00,196.135166379,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,81.630506608,76.940506608,4.67,0.02
 02/20  20:00:00,179.86097153,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,94.1428834349,88.3082719621,4.67,1.1646114728
 02/20  21:00:00,171.806868627,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,108.851523516,103.016997506,4.67,1.16452601018
 02/20  22:00:00,154.905702816,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,73.8099281987,69.1199281987,4.67,0.02
 02/20  23:00:00,103.240923288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,134.109504903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554301289,0.0,1.75125,1.16429301289
 02/21  01:00:00,107.535756066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,97.1660090317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,95.5376447415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924585687,0.0,2.335,1.16424585687
 02/21  04:00:00,94.9982559285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,116.307857614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,114.040804082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,151.936078576,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,177.039199254,171.204936555,4.67,1.16426269859
 02/21  08:00:00,153.404988253,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,162.637506956,157.947506956,4.67,0.02
 02/21  09:00:00,223.663481188,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,124.181870444,114.844775047,8.1725,1.16459539652
 02/21  10:00:00,253.375254604,20.0231100556,0.00747988555199,0.0,62.886420148,41.4019203762,76.2293052306,65.7018052306,10.5075,0.02
 02/21  11:00:00,242.74057567,20.0231100556,0.00516488957644,0.0,62.886420148,41.4019203762,62.1663765257,50.493965734,10.5075,1.16491079171
 02/21  12:00:00,277.184272212,20.0231100556,0.0202771297128,0.0,62.886420148,41.4019203762,45.4976973496,33.8251459069,10.5075,1.16505144278
 02/21  13:00:00,266.636492942,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.0762258794,31.2584421913,10.5075,2.31028368807
 02/21  14:00:00,266.18584268,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.7829401067,26.1102606994,10.5075,1.16517940727
 02/21  15:00:00,262.264301523,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.1982325527,19.5257493427,10.5075,1.16498320991
 02/21  16:00:00,260.637024927,20.0231100556,0.0,0.0,62.886420148,41.4019203762,24.627569628,14.100069628,10.5075,0.02
 02/21  17:00:00,261.154962269,20.0231100556,0.0,0.0,62.886420148,41.4019203762,28.1256934463,16.4531615151,10.5075,1.16503193125
 02/21  18:00:00,265.151537796,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.0904867578,34.4180223946,10.5075,1.16496436324
 02/21  19:00:00,265.339015018,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,65.2178979949,54.7130978657,9.34,1.16480012917
 02/21  20:00:00,245.19770195,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,79.4963138964,68.9916341324,9.34,1.164679764
 02/21  21:00:00,221.239024853,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,86.5050660489,77.1678289818,8.1725,1.16473706708
 02/21  22:00:00,159.645888516,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,54.9137833539,50.2237833539,4.67,0.02
 02/21  23:00:00,114.930574901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942071165,0.0,2.335,1.16442071165
 02/21  24:00:00,144.83537067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,118.187773706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,108.739832918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923302079,0.0,2.335,1.16423302079
 02/22  03:00:00,106.40318189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,104.792669796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,111.176144236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,110.191016307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922720021,0.0,2.335,1.16422720021
 02/22  07:00:00,142.983128686,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,156.058746262,151.368746262,4.67,0.02
 02/22  08:00:00,153.290591894,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,166.063856146,161.373856146,4.67,0.02
 02/22  09:00:00,229.812488861,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,136.341525544,127.004409674,8.1725,1.16461587008
 02/22  10:00:00,259.8045126,20.0231100556,0.00416248970877,0.0,62.886420148,41.4019203762,99.6325202781,87.9602429277,10.5075,1.16477735037
 02/22  11:00:00,252.637171989,20.0231100556,0.00510890393212,0.0,62.886420148,41.4019203762,81.3752055827,69.7029472832,10.5075,1.16475829951
 02/22  12:00:00,279.922651399,20.0231100556,0.00229992172895,0.0,62.886420148,41.4019203762,64.6683920275,52.9958302434,10.5075,1.16506178414
 02/22  13:00:00,264.913378949,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.3692256039,44.6964574663,10.5075,1.16526813764
 02/22  14:00:00,262.734259019,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.7693298629,39.0967177994,10.5075,1.16511206349
 02/22  15:00:00,259.166659646,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.4310305198,29.758577826,10.5075,1.16495269371
 02/22  16:00:00,256.729533377,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.6942584755,26.0217586746,10.5075,1.16499980089
 02/22  17:00:00,257.45749127,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.1434859975,34.4710573323,10.5075,1.16492866516
 02/22  18:00:00,263.187728773,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.0534431821,48.3810719025,10.5075,1.16487127963
 02/22  19:00:00,264.56253125,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,75.730825178,66.370825178,9.34,0.02
 02/22  20:00:00,251.793495958,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,86.7991622026,76.2944590795,9.34,1.1647031231
 02/22  21:00:00,226.312817469,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,93.2421774287,83.9049139269,8.1725,1.16476350175
 02/22  22:00:00,162.909688935,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,58.7536237237,54.0636237237,4.67,0.02
 02/22  23:00:00,114.625284324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941952958,0.0,2.335,1.16441952958
 02/22  24:00:00,145.797567601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,118.825868519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,108.588204708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992169823,0.0,2.335,1.1642169823
 02/23  03:00:00,106.793550039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,106.147832206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,113.390661866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922128172,0.0,2.335,1.16422128172
 02/23  06:00:00,112.449879867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,144.717534904,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,139.407038866,134.717038866,4.67,0.02
 02/23  08:00:00,156.251278736,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,146.230583874,140.396116361,4.67,1.16446751355
 02/23  09:00:00,231.870484698,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,123.746605094,115.554105094,8.1725,0.02
 02/23  10:00:00,261.06316609,20.0231100556,0.00418896257017,0.0,62.886420148,41.4019203762,96.6372339627,84.9650887723,10.5075,1.16464519043
 02/23  11:00:00,254.687604627,20.0231100556,0.00486787976603,0.0,62.886420148,41.4019203762,80.5016429113,68.8291953845,10.5075,1.16494752676
 02/23  12:00:00,281.369258176,20.0231100556,0.00474118046506,0.0,62.886420148,41.4019203762,60.4784270442,48.805921827,10.5075,1.16500521716
 02/23  13:00:00,267.150368249,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.5473624653,35.874668338,10.5075,1.16519412727
 02/23  14:00:00,264.201280518,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.7332627903,32.0604627232,10.5075,1.16530006709
 02/23  15:00:00,257.439871977,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.1087129527,32.4362941223,10.5075,1.16491883046
 02/23  16:00:00,251.769048056,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.7415349401,36.069052255,10.5075,1.16498268506
 02/23  17:00:00,249.699366186,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.2206200502,45.5482120779,10.5075,1.16490797236
 02/23  18:00:00,254.420159937,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.3424821091,59.6699237119,10.5075,1.1650583972
 02/23  19:00:00,257.35602447,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,83.3259039551,72.8210614471,9.34,1.16484250799
 02/23  20:00:00,245.132947341,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,91.3837116074,82.0237116074,9.34,0.02
 02/23  21:00:00,218.16139017,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,98.4980542531,89.1607682391,8.1725,1.16478601403
 02/23  22:00:00,157.050799849,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.2005111087,60.3659470305,4.67,1.16456407821
 02/23  23:00:00,108.883632271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,140.770887627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,113.176054495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925427897,0.0,2.335,1.16425427897
 02/24  02:00:00,103.619189857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,102.069447731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,100.680505953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921161537,0.0,2.335,1.16421161537
 02/24  05:00:00,123.747461244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,122.418530288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,156.062311236,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,149.107232672,144.417232672,4.67,0.02
 02/24  08:00:00,159.700879679,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,153.150911096,147.31646364,4.67,1.16444745643
 02/24  09:00:00,225.693358823,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,130.630815909,122.438315909,8.1725,0.02
 02/24  10:00:00,254.868976629,20.0231100556,0.00364380403007,0.0,62.886420148,41.4019203762,100.568500795,88.8962493323,10.5075,1.16475146223
 02/24  11:00:00,247.098370188,20.0231100556,0.00241406385845,0.0,62.886420148,41.4019203762,83.4159698841,71.7435287671,10.5075,1.164941117
 02/24  12:00:00,275.330337536,20.0231100556,0.00223159152645,0.0,62.886420148,41.4019203762,65.2580754777,53.5853860519,10.5075,1.16518942584
 02/24  13:00:00,260.753116543,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.7697825337,41.0971666136,10.5075,1.16511592009
 02/24  14:00:00,258.582933195,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.3278455957,33.6551209137,10.5075,1.16522468203
 02/24  15:00:00,252.971151214,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.6335015682,31.9608991093,10.5075,1.16510245889
 02/24  16:00:00,249.019298213,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.9850592976,29.3125980964,10.5075,1.16496120122
 02/24  17:00:00,249.069720536,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.5530520791,34.8806692159,10.5075,1.16488286315
 02/24  18:00:00,253.733856482,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.565641142,51.8931115846,10.5075,1.16502955738
 02/24  19:00:00,256.974552585,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,77.2885152954,66.7836848162,9.34,1.16483047927
 02/24  20:00:00,237.799562596,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.8590348319,78.3543797726,9.34,1.16465505927
 02/24  21:00:00,210.660969403,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,95.7964267475,87.6039267475,8.1725,0.02
 02/24  22:00:00,150.963969732,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,68.155770462,62.3211539682,4.67,1.16461649381
 02/24  23:00:00,107.176251816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,139.781919142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930045126,0.0,2.335,1.16430045126
 02/25  01:00:00,109.758037461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,99.8029334832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,97.8545867101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556728895,0.0,1.75125,1.16431728895
 02/25  04:00:00,96.0815327474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,101.56920167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  06:00:00,100.218950745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549028951,0.0,1.75125,1.16424028951
 02/25  07:00:00,120.578363424,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,197.673668485,194.151168485,3.5025,0.02
 02/25  08:00:00,132.064588552,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,185.009947097,181.487447097,3.5025,0.02
 02/25  09:00:00,198.305582656,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,150.717887804,143.715807849,5.8375,1.16457995499
 02/25  10:00:00,224.794903571,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,109.220964045,98.7162847735,9.34,1.16467927151
 02/25  11:00:00,252.155752464,20.0231100556,0.00618757163514,0.0,62.886420148,41.4019203762,80.5803216894,70.0528216894,10.5075,0.02
 02/25  12:00:00,281.387613789,20.0231100556,0.00568664812494,0.0,62.886420148,41.4019203762,65.1596108983,52.3419688883,10.5075,2.31014200998
 02/25  13:00:00,267.362297797,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.0744595112,44.4018306327,10.5075,1.16512887846
 02/25  14:00:00,266.033952327,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.7727297182,38.0999826072,10.5075,1.16524711101
 02/25  15:00:00,259.794927686,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.6402126329,39.9676763964,10.5075,1.16503623652
 02/25  16:00:00,255.199624243,20.0231100556,0.0,0.0,62.886420148,41.4019203762,53.0266828689,41.3542213099,10.5075,1.16496155894
 02/25  17:00:00,254.723389007,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.1088452156,43.4364718534,10.5075,1.16487336211
 02/25  18:00:00,260.553477899,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.8464040019,53.3189040019,10.5075,0.02
 02/25  19:00:00,248.647307174,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,88.2361389135,78.8986960951,8.1725,1.16494281839
 02/25  20:00:00,207.176317403,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,96.7838831952,89.7815274166,5.8375,1.16485577862
 02/25  21:00:00,194.654521201,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,102.903435515,95.9013051855,5.8375,1.16463032918
 02/25  22:00:00,146.997890405,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,71.1360910875,67.6135910875,3.5025,0.02
 02/25  23:00:00,110.305721598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568776511,0.0,1.75125,1.16443776511
 02/25  24:00:00,142.315927625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,115.816839041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,106.465610098,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555300525,0.0,1.75125,1.16430300525
 02/26  03:00:00,104.277883497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,102.399628048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,108.677139925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550791065,0.0,1.75125,1.16425791065
 02/26  06:00:00,108.668942165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,131.476690399,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,149.68800625,146.16550625,3.5025,0.02
 02/26  08:00:00,144.765992776,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,153.350400257,148.683608863,3.5025,1.16429139374
 02/26  09:00:00,178.751482693,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,134.290840234,130.768340234,3.5025,0.02
 02/26  10:00:00,155.982017599,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,121.447168353,116.780310695,3.5025,1.16435765798
 02/26  11:00:00,190.030691325,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,92.8912135273,85.8662135273,7.005,0.02
 02/26  12:00:00,218.743224027,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,81.7105880474,73.540879361,7.005,1.16470868637
 02/26  13:00:00,231.083331084,20.0231100556,0.00390632534015,0.0,41.9242800987,36.8599292233,68.7563747105,58.2516738626,9.34,1.16470084789
 02/26  14:00:00,230.019435457,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,58.9429049453,49.5829049453,9.34,0.02
 02/26  15:00:00,224.935152242,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.6403792968,45.1355899158,9.34,1.16478938104
 02/26  16:00:00,219.731147573,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,58.5737518365,48.069023667,9.34,1.1647281695
 02/26  17:00:00,218.450976614,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.6254874883,54.1207748125,9.34,1.16471267578
 02/26  18:00:00,195.429807136,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,84.6841057441,77.6591057441,7.005,0.02
 02/26  19:00:00,206.426124346,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,102.696419805,96.8618219832,4.67,1.1645978215
 02/26  20:00:00,191.960379045,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,109.517332498,103.682784365,4.67,1.16454813279
 02/26  21:00:00,181.419779424,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,111.805500306,107.115500306,4.67,0.02
 02/26  22:00:00,162.471471553,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,72.7574885013,66.9230706649,4.67,1.16441783647
 02/26  23:00:00,111.770924009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,143.601383391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,119.566959141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925137876,0.0,2.335,1.16425137876
 02/27  02:00:00,109.986489094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,108.675948605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,107.815203459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920838061,0.0,2.335,1.16420838061
 02/27  05:00:00,114.054813477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,112.914068568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,147.149512997,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,127.677175404,122.987175404,4.67,0.02
 02/27  08:00:00,161.30474547,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,133.973817173,128.139373557,4.67,1.1644436165
 02/27  09:00:00,237.157423456,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,117.257149494,109.064649494,8.1725,0.02
 02/27  10:00:00,266.627370453,20.0231100556,0.00474392070747,0.0,62.886420148,41.4019203762,94.7301088556,83.0578623346,10.5075,1.16474652102
 02/27  11:00:00,260.858155888,20.0231100556,0.0026140953741,0.0,62.886420148,41.4019203762,84.4372198572,72.7647847922,10.5075,1.16493506505
 02/27  12:00:00,284.068307299,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.5022278116,64.8295457113,10.5075,1.1651821003
 02/27  13:00:00,267.708016113,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.2043884293,67.5317807292,10.5075,1.16510770017
 02/27  14:00:00,264.690706637,20.0231100556,0.0,0.0,62.886420148,41.4019203762,78.5500066685,66.8772913451,10.5075,1.1652153234
 02/27  15:00:00,259.309090965,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.1389899118,69.4663975991,10.5075,1.16509231272
 02/27  16:00:00,256.171220389,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.8182307733,68.1457804734,10.5075,1.16495029987
 02/27  17:00:00,256.36087546,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.706267923,70.0338968033,10.5075,1.16487111965
 02/27  18:00:00,261.759054731,20.0231100556,0.0,0.0,62.886420148,41.4019203762,89.4409129135,77.7683961925,10.5075,1.16501672105
 02/27  19:00:00,265.056892417,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,94.4574390834,83.9526221073,9.34,1.16481697609
 02/27  20:00:00,253.746479396,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,98.6967274485,89.3367274485,9.34,0.02
 02/27  21:00:00,227.688250372,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,104.241230921,94.9039409873,8.1725,1.16478993402
 02/27  22:00:00,164.238109853,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.4407298696,60.6061283942,4.67,1.16460147539
 02/27  23:00:00,116.131347663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,148.44296782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928524439,0.0,2.335,1.16428524439
 02/28  01:00:00,123.878005377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,115.295803599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,114.170660047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,113.316721689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783456,0.0,2.335,1.16424783456
 02/28  05:00:00,135.053070678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,131.948160957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,164.142377747,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,144.399800118,138.56555705,4.67,1.16424306862
 02/28  08:00:00,169.147851762,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,146.822651419,142.132651419,4.67,0.02
 02/28  09:00:00,236.403630565,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,118.956498376,109.619459386,8.1725,1.16453899017
 02/28  10:00:00,268.193816696,20.0231100556,0.0,0.0,62.886420148,41.4019203762,86.7146026635,76.1871026635,10.5075,0.02
 02/28  11:00:00,264.334424108,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.3577276693,63.6853147595,10.5075,1.16491290979
 02/28  12:00:00,288.209676041,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.5106335896,53.8380282233,10.5075,1.16510536629
 02/28  13:00:00,273.928909035,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.7163639948,53.0435886798,10.5075,1.16527531501
 02/28  14:00:00,271.042384177,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.9429493541,57.2703250402,10.5075,1.16512431384
 02/28  15:00:00,264.50804495,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.8825558594,59.210017524,10.5075,1.16503833532
 02/28  16:00:00,261.482148684,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.1069934816,52.4345803267,10.5075,1.16491315486
 02/28  17:00:00,261.448076622,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.5885418278,52.9160038669,10.5075,1.16503796095
 02/28  18:00:00,267.149338251,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.9812480495,60.3087762011,10.5075,1.16497184842
 02/28  19:00:00,269.430360283,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,77.2294914355,66.7247025259,9.34,1.16478890951
 02/28  20:00:00,249.777828704,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,84.9397885854,74.4349815763,9.34,1.16480700914
 02/28  21:00:00,223.841191691,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,92.3666675578,84.1741675578,8.1725,0.02
 02/28  22:00:00,161.728564937,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.1362954455,55.3017220122,4.67,1.16457343329
 02/28  23:00:00,117.702314988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,148.759110554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929349227,0.0,2.335,1.16429349227
 03/01  01:00:00,122.975005214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,111.966255703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,108.352330927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922915859,0.0,2.335,1.16422915859
 03/01  04:00:00,105.673154874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,110.937516031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,109.119123986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,141.956917538,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,143.264622157,137.430360449,4.67,1.16426170804
 03/01  08:00:00,153.243739428,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,150.354037216,145.664037216,4.67,0.02
 03/01  09:00:00,228.900120229,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,138.184122049,128.847046728,8.1725,1.16457532093
 03/01  10:00:00,257.352238473,20.0231100556,0.0,0.0,62.886420148,41.4019203762,118.629662685,108.102162685,10.5075,0.02
 03/01  11:00:00,249.831268589,20.0231100556,0.0,0.0,62.886420148,41.4019203762,116.41016675,104.737779198,10.5075,1.16488755134
 03/01  12:00:00,274.93147918,20.0231100556,0.0,0.0,62.886420148,41.4019203762,109.978963412,98.3064380536,10.5075,1.16502535842
 03/01  13:00:00,256.721564041,20.0231100556,0.0,0.0,62.886420148,41.4019203762,110.928508011,99.2558301257,10.5075,1.1651778851
 03/01  14:00:00,253.057025204,20.0231100556,0.0,0.0,62.886420148,41.4019203762,111.17645934,98.3585259637,10.5075,2.3104333764
 03/01  15:00:00,245.907725806,20.0231100556,0.0,0.0,62.886420148,41.4019203762,109.105228779,97.4327817889,10.5075,1.16494698973
 03/01  16:00:00,239.61729213,20.0231100556,0.0,0.0,62.886420148,41.4019203762,106.176885399,95.6493853994,10.5075,0.02
 03/01  17:00:00,237.111238212,20.0231100556,0.0,0.0,62.886420148,41.4019203762,110.073413013,98.4009197763,10.5075,1.16499323697
 03/01  18:00:00,242.12779611,20.0231100556,0.0,0.0,62.886420148,41.4019203762,115.816763988,104.144340479,10.5075,1.16492350891
 03/01  19:00:00,245.923801377,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,123.360062232,112.855110754,9.34,1.16495147787
 03/01  20:00:00,231.858548535,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,130.064341653,119.559539587,9.34,1.16480206593
 03/01  21:00:00,206.456704465,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,132.532943256,123.195753618,8.1725,1.16468963745
 03/01  22:00:00,147.782478538,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,95.1134423521,90.4234423521,4.67,0.02
 03/01  23:00:00,99.4914155169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937263013,0.0,2.335,1.16437263013
 03/01  24:00:00,131.961895567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,102.348680019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,93.9946217269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,92.570462125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925351657,0.0,2.335,1.16425351657
 03/02  04:00:00,91.3060358314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,96.8823245983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,95.6713108008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924362054,0.0,2.335,1.16424362054
 03/02  07:00:00,129.440799119,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,226.204123731,221.514123731,4.67,0.02
 03/02  08:00:00,138.20455391,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,210.48488572,205.79488572,4.67,0.02
 03/02  09:00:00,216.503856019,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,176.638400835,167.3012933,8.1725,1.16460753567
 03/02  10:00:00,247.023471094,20.0231100556,0.0,0.0,62.886420148,41.4019203762,135.106026864,123.433803654,10.5075,1.16472321078
 03/02  11:00:00,239.359622302,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.709909291,104.182409291,10.5075,0.02
 03/02  12:00:00,269.192563978,20.0231100556,0.00193615048312,0.0,62.886420148,41.4019203762,97.1412825315,84.3235958155,10.5075,2.31018671595
 03/02  13:00:00,253.660426627,20.0231100556,0.0,0.0,62.886420148,41.4019203762,82.2480716949,70.575367535,10.5075,1.1652041599
 03/02  14:00:00,250.76847717,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.7628419748,62.0900379089,10.5075,1.16530406594
 03/02  15:00:00,244.190471519,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.3105485432,57.6379431245,10.5075,1.16510541868
 03/02  16:00:00,238.279987641,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.7035436628,53.0311149551,10.5075,1.16492870774
 03/02  17:00:00,235.608870578,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.5802060284,59.9078506277,10.5075,1.16485540076
 03/02  18:00:00,240.969490743,20.0231100556,0.0,0.0,62.886420148,41.4019203762,83.4510717595,72.9235717595,10.5075,0.02
 03/02  19:00:00,245.581607295,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,99.0561577461,88.5512427476,9.34,1.16491499845
 03/02  20:00:00,232.16211932,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,110.76430379,100.259511189,9.34,1.16479260043
 03/02  21:00:00,205.961778351,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,118.532563598,109.195380352,8.1725,1.16468324586
 03/02  22:00:00,146.312856536,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,87.6818376375,82.9918376375,4.67,0.02
 03/02  23:00:00,96.5211546116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938637695,0.0,2.335,1.16438637695
 03/02  24:00:00,129.013796622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,99.6009083304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,90.9291192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927296728,0.0,2.335,1.16427296728
 03/03  03:00:00,89.8509897431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,88.8553739097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,110.27720274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920431759,0.0,2.335,1.16420431759
 03/03  06:00:00,109.591218149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,143.772262308,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,231.667705241,226.977705241,4.67,0.02
 03/03  08:00:00,144.990001151,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,217.158631977,211.324248565,4.67,1.16438341215
 03/03  09:00:00,214.582387537,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,175.692697321,167.500197321,8.1725,0.02
 03/03  10:00:00,245.455317977,20.0231100556,0.0,0.0,62.886420148,41.4019203762,130.073464028,118.401245458,10.5075,1.16471856997
 03/03  11:00:00,237.821596733,20.0231100556,0.0,0.0,62.886420148,41.4019203762,104.105441869,92.4330848146,10.5075,1.16485705448
 03/03  12:00:00,268.975474915,20.0231100556,0.00485766279578,0.0,62.886420148,41.4019203762,78.8327157263,67.1600595091,10.5075,1.1651562172
 03/03  13:00:00,254.956663732,20.0231100556,0.00483951751211,0.0,62.886420148,41.4019203762,60.9141043421,49.2415069739,10.5075,1.16509736821
 03/03  14:00:00,252.149324788,20.0231100556,0.00186147225332,0.0,62.886420148,41.4019203762,51.2582389785,39.585539069,10.5075,1.16519990952
 03/03  15:00:00,246.390221681,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.5418444753,37.8693060707,10.5075,1.16503840463
 03/03  16:00:00,241.457780507,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.823991581,37.1516132436,10.5075,1.16487833741
 03/03  17:00:00,240.657147065,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.386537596,43.7140288283,10.5075,1.16500876772
 03/03  18:00:00,248.12884724,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.7476020457,54.0751535467,10.5075,1.16494849901
 03/03  19:00:00,254.421291708,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,76.2482169584,66.8882169584,9.34,0.02
 03/03  20:00:00,236.968847671,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,89.3445399916,78.8397615235,9.34,1.16477846807
 03/03  21:00:00,210.297845718,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,98.7535234269,89.4163512557,8.1725,1.16467217112
 03/03  22:00:00,150.516272803,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.8531605169,66.1631605169,4.67,0.02
 03/03  23:00:00,106.693050875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941478739,0.0,2.335,1.16441478739
 03/03  24:00:00,138.440422198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,108.195334466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155655732,0.0,1.75125,1.1643155732
 03/04  02:00:00,97.9624071676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,95.6686392144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,93.6387210825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553441996,0.0,1.75125,1.16428441996
 03/04  05:00:00,98.7028882548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,97.1613872088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  07:00:00,118.166249534,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,214.887964315,210.221209275,3.5025,1.16425504013
 03/04  08:00:00,128.364539303,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,198.911355,195.388855,3.5025,0.02
 03/04  09:00:00,196.037106212,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,158.229688405,151.227645254,5.8375,1.16454315111
 03/04  10:00:00,224.332707947,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,107.527980905,98.1679809047,9.34,0.02
 03/04  11:00:00,253.392602859,20.0231100556,0.00902388874066,0.0,62.886420148,41.4019203762,73.095416245,61.4231231399,10.5075,1.16479310513
 03/04  12:00:00,283.388180664,20.0231100556,0.0120099982604,0.0,62.886420148,41.4019203762,46.8962114394,35.2236070185,10.5075,1.16510442088
 03/04  13:00:00,271.180329958,20.0231100556,0.505467998551,0.0,62.886420148,41.4019203762,27.6446115769,15.9718795789,10.5075,1.165231998
 03/04  14:00:00,268.09961531,20.0231100556,0.83152857874,0.0,62.886420148,41.4019203762,19.2073243241,7.53473844454,10.5075,1.1650858796
 03/04  15:00:00,260.786309148,20.0231100556,0.738950541886,0.0,62.886420148,41.4019203762,17.7627563272,6.09027133834,10.5075,1.16498498885
 03/04  16:00:00,255.075323882,20.0231100556,0.615009165669,0.0,62.886420148,41.4019203762,19.2745234844,7.60210517467,10.5075,1.16491830977
 03/04  17:00:00,253.384841075,20.0231100556,0.251320746513,0.0,62.886420148,41.4019203762,25.2671691304,13.5946203124,10.5075,1.16504881807
 03/04  18:00:00,259.120274789,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.8905810691,26.2181295602,10.5075,1.16495150883
 03/04  19:00:00,248.470729198,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,63.5131235055,54.1758044063,8.1725,1.16481909914
 03/04  20:00:00,207.166020609,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,77.9647890317,70.9625863231,5.8375,1.16470270867
 03/04  21:00:00,193.310884487,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,85.3624904293,79.5049904293,5.8375,0.02
 03/04  22:00:00,144.564758375,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,57.1894752066,52.5225014134,3.5025,1.16447379316
 03/04  23:00:00,106.795724895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,138.600170986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566389487,0.0,1.75125,1.16441389487
 03/05  01:00:00,111.04559443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,101.147497972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,99.1968518169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552489604,0.0,1.75125,1.16427489604
 03/05  04:00:00,97.340272322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,102.854609755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,101.463513064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553747872,0.0,1.75125,1.16428747872
 03/05  07:00:00,122.670464966,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,185.889753257,182.367253257,3.5025,0.02
 03/05  08:00:00,135.358381438,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,170.470544146,166.948044146,3.5025,0.02
 03/05  09:00:00,174.236121922,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,129.347524006,124.680685182,3.5025,1.16433882431
 03/05  10:00:00,153.973899296,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,94.4716148545,90.9491148545,3.5025,0.02
 03/05  11:00:00,188.044374021,20.0231100556,0.0673090440379,0.0,27.9495200658,27.7759469175,64.1560337161,55.986385591,7.005,1.16464812509
 03/05  12:00:00,218.047337605,20.0231100556,0.867895488522,0.0,27.9495200658,27.7759469175,47.7730624784,39.6033769359,7.005,1.1646855425
 03/05  13:00:00,234.83975299,20.0231100556,3.60582534494,0.0,41.9242800987,36.8599292233,23.4387364204,14.0787364204,9.34,0.02
 03/05  14:00:00,232.545448207,20.0231100556,3.94408268223,0.0,41.9242800987,36.8599292233,18.9514634709,8.44675438326,9.34,1.16470908765
 03/05  15:00:00,228.306185712,20.0231100556,2.97335694277,0.0,41.9242800987,36.8599292233,18.0771528272,7.57237136518,9.34,1.164781462
 03/05  16:00:00,225.781863491,20.0231100556,1.96633032992,0.0,41.9242800987,36.8599292233,19.8578728896,9.35314799551,9.34,1.16472489409
 03/05  17:00:00,227.637364038,20.0231100556,1.55888462877,0.0,41.9242800987,36.8599292233,20.0834589981,10.7234589981,9.34,0.02
 03/05  18:00:00,201.977204654,20.0231100556,0.696781808382,0.0,27.9495200658,27.7759469175,31.9887319385,23.8190663803,7.005,1.16466555821
 03/05  19:00:00,207.889850793,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,46.5292243745,40.6947032331,4.67,1.16452114136
 03/05  20:00:00,188.260028046,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,58.1266699324,53.4366699324,4.67,0.02
 03/05  21:00:00,176.776044244,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.4328132846,64.5983163825,4.67,1.16449690208
 03/05  22:00:00,159.756978497,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,35.1616468802,30.4716468802,4.67,0.02
 03/05  23:00:00,109.656066541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558878581,0.0,1.75125,1.16433878581
 03/05  24:00:00,141.485521492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,117.348345923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,107.051784137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992540539,0.0,2.335,1.1642540539
 03/06  03:00:00,105.143987667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,103.050007806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,108.217471981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,106.106313305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924709561,0.0,2.335,1.16424709561
 03/06  07:00:00,138.169217041,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,150.448558277,145.758558277,4.67,0.02
 03/06  08:00:00,150.243254618,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,139.238662837,134.548662837,4.67,0.02
 03/06  09:00:00,230.918720832,20.0231100556,0.0053993838159,0.0,34.9369000822,32.3179380704,93.6791890491,84.3421006342,8.1725,1.16458841486
 03/06  10:00:00,266.09364747,20.0231100556,1.86263979367,0.0,62.886420148,41.4019203762,45.8662357598,34.1941072713,10.5075,1.1646284885
 03/06  11:00:00,257.816703388,20.0231100556,4.55319589568,0.0,62.886420148,41.4019203762,23.3183542328,11.6460885106,10.5075,1.16476572216
 03/06  12:00:00,286.869355213,20.0231100556,5.66024213856,0.0,62.886420148,41.4019203762,11.6725632467,0.0,10.5075,1.16506324668
 03/06  13:00:00,276.281609027,20.0231100556,6.71038873702,0.0,62.886420148,41.4019203762,11.6727641668,0.0,10.5075,1.16526416681
 03/06  14:00:00,275.018710787,20.0231100556,7.41946580267,0.0,62.886420148,41.4019203762,11.6726045396,0.0,10.5075,1.16510453956
 03/06  15:00:00,270.541697392,20.0231100556,7.99639600261,0.0,62.886420148,41.4019203762,11.6724419094,0.0,10.5075,1.16494190938
 03/06  16:00:00,266.714471909,20.0231100556,8.38488739897,0.0,62.886420148,41.4019203762,11.6724848358,0.0,10.5075,1.16498483579
 03/06  17:00:00,265.92270192,20.0231100556,8.03262674625,0.0,62.886420148,41.4019203762,11.6724099691,0.0,10.5075,1.16490996914
 03/06  18:00:00,268.308670324,20.0231100556,6.31939976584,0.0,62.886420148,41.4019203762,11.6723487491,0.0,10.5075,1.1648487491
 03/06  19:00:00,266.513491544,20.0231100556,3.60115946404,0.0,41.9242800987,36.8599292233,10.9273695016,1.56736950156,9.34,0.02
 03/06  20:00:00,252.180850646,20.0231100556,2.04899369623,0.0,41.9242800987,36.8599292233,25.4974982826,14.9928206653,9.34,1.16467761732
 03/06  21:00:00,221.033955328,20.0231100556,0.961604099848,0.0,34.9369000822,32.3179380704,35.1069539494,25.7697198563,8.1725,1.16473409307
 03/06  22:00:00,156.647980051,20.0231100556,0.00352043669863,0.0,13.9747600329,18.6919646116,12.4024391271,7.71243912705,4.67,0.02
 03/06  23:00:00,106.006825478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938880256,0.0,2.335,1.16438880256
 03/06  24:00:00,137.949426238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,110.762418798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,100.344800819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925417133,0.0,2.335,1.16425417133
 03/07  03:00:00,98.7567905917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,97.2730904462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,120.550275546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925379472,0.0,2.335,1.16425379472
 03/07  06:00:00,119.849102636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,150.962030936,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,138.015384139,133.325384139,4.67,0.02
 03/07  08:00:00,160.492650139,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,126.665812332,120.831380553,4.67,1.16443177872
 03/07  09:00:00,233.17556352,20.0231100556,0.155280283727,0.0,34.9369000822,32.3179380704,76.5646460329,68.3721460329,8.1725,0.02
 03/07  10:00:00,272.683487538,20.0231100556,4.07159792792,0.0,62.886420148,41.4019203762,27.0428741514,15.3706093292,10.5075,1.16476482225
 03/07  11:00:00,264.419510471,20.0231100556,5.92136346972,0.0,62.886420148,41.4019203762,11.6724013967,0.0,10.5075,1.16490139675
 03/07  12:00:00,292.570628754,20.0231100556,7.35974844107,0.0,62.886420148,41.4019203762,11.67269819,0.0,10.5075,1.16519819001
 03/07  13:00:00,283.670332682,20.0231100556,9.43149344417,0.0,62.886420148,41.4019203762,11.6726375491,0.0,10.5075,1.16513754912
 03/07  14:00:00,280.011441713,20.0231100556,10.3400594375,0.0,62.886420148,41.4019203762,11.6727383657,0.0,10.5075,1.1652383657
 03/07  15:00:00,272.90126735,20.0231100556,10.042393127,0.0,62.886420148,41.4019203762,11.672575506,0.0,10.5075,1.16507550596
 03/07  16:00:00,267.750422144,20.0231100556,9.55143651578,0.0,62.886420148,41.4019203762,11.6724141336,0.0,10.5075,1.16491413359
 03/07  17:00:00,266.757430451,20.0231100556,8.99524077704,0.0,62.886420148,41.4019203762,11.6723356416,0.0,10.5075,1.16483564157
 03/07  18:00:00,266.451415529,20.0231100556,8.20358290919,0.0,62.886420148,41.4019203762,11.6724811025,0.0,10.5075,1.16498110246
 03/07  19:00:00,268.583222508,20.0231100556,5.69213764415,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/07  20:00:00,243.792649603,20.0231100556,2.89265043077,0.0,41.9242800987,36.8599292233,18.9408374869,8.43602748492,9.34,1.16481000196
 03/07  21:00:00,215.101193235,20.0231100556,0.587055840442,0.0,34.9369000822,32.3179380704,33.9594252869,24.6222228682,8.1725,1.16470241866
 03/07  22:00:00,157.351210384,20.0231100556,0.00250322272784,0.0,13.9747600329,18.6919646116,14.4781007379,9.78810073794,4.67,0.02
 03/07  23:00:00,115.597523161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942519433,0.0,2.335,1.16442519433
 03/07  24:00:00,146.528155454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,121.278712973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992337911,0.0,2.335,1.1642337911
 03/08  02:00:00,110.750661122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,109.79659358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,109.019137758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,115.419161381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925503651,0.0,2.335,1.16425503651
 03/08  06:00:00,114.072606347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,143.541992123,20.0231100556,0.000927541062957,0.0,13.9747600329,18.6919646116,120.822630494,116.132630494,4.67,0.02
 03/08  08:00:00,160.172285355,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,126.805963986,120.971503528,4.67,1.16446045814
 03/08  09:00:00,237.099000137,20.0231100556,0.0028007281354,0.0,34.9369000822,32.3179380704,96.5301702468,88.3376702468,8.1725,0.02
 03/08  10:00:00,267.445538441,20.0231100556,0.015219925127,0.0,62.886420148,41.4019203762,64.0763057812,52.4040702899,10.5075,1.1647354913
 03/08  11:00:00,259.210152583,20.0231100556,0.00552778017586,0.0,62.886420148,41.4019203762,50.1258967444,38.4535554411,10.5075,1.16484130321
 03/08  12:00:00,283.789240887,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.9603286141,26.2877447871,10.5075,1.165083827
 03/08  13:00:00,270.26252614,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.9011053152,20.2283386361,10.5075,1.16526667912
 03/08  14:00:00,268.735756408,20.0231100556,0.0,0.0,62.886420148,41.4019203762,28.8377742694,17.1651646464,10.5075,1.165109623
 03/08  15:00:00,262.630948901,20.0231100556,0.0169425070042,0.0,62.886420148,41.4019203762,29.1251946671,17.4527112053,10.5075,1.16498346185
 03/08  16:00:00,258.014709893,20.0231100556,0.0442633388252,0.0,62.886420148,41.4019203762,30.7633987734,19.091060026,10.5075,1.16483874737
 03/08  17:00:00,257.012191134,20.0231100556,0.0407137621138,0.0,62.886420148,41.4019203762,37.8955053741,26.2230418646,10.5075,1.16496350956
 03/08  18:00:00,258.912655094,20.0231100556,0.0179348051471,0.0,62.886420148,41.4019203762,48.7147521442,37.0423540602,10.5075,1.16489808404
 03/08  19:00:00,264.305672116,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,62.5599222027,52.0550327375,9.34,1.16488946515
