Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  20:00:00,251.58090601,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.0240919785,64.6640919785,9.34,0.02
 03/08  21:00:00,224.948005073,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.0972954205,73.7601296653,8.1725,1.16466575518
 03/08  22:00:00,161.90117383,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,51.7629784117,45.928373623,4.67,1.16460478874
 03/08  23:00:00,113.107968224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,144.569772987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,117.772695269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922932097,0.0,2.335,1.16422932097
 03/09  02:00:00,108.149723033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,106.806087887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,105.904899151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925059273,0.0,2.335,1.16425059273
 03/09  05:00:00,112.391195086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,111.242962318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,141.26546315,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,123.79446829,119.10446829,4.67,0.02
 03/09  08:00:00,157.005885318,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,133.87710388,128.042723245,4.67,1.16438063461
 03/09  09:00:00,232.55602857,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,115.175268233,106.982768233,8.1725,0.02
 03/09  10:00:00,261.308717974,20.0231100556,0.00468042988169,0.0,62.886420148,41.4019203762,94.0657635428,82.3935619563,10.5075,1.1647015865
 03/09  11:00:00,254.48251466,20.0231100556,0.00247434534913,0.0,62.886420148,41.4019203762,81.5229357379,69.8506604909,10.5075,1.16477524701
 03/09  12:00:00,281.642444731,20.0231100556,0.00237103005536,0.0,62.886420148,41.4019203762,63.9165383449,52.2438310918,10.5075,1.16520725312
 03/09  13:00:00,268.506088465,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.4025845243,40.7299556407,10.5075,1.16512888361
 03/09  14:00:00,267.250711927,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.446326707,35.773594664,10.5075,1.16523204304
 03/09  15:00:00,261.505977499,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.7339082541,34.061302556,10.5075,1.16510569811
 03/09  16:00:00,257.081020759,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.5374643086,31.8650038194,10.5075,1.16496048911
 03/09  17:00:00,256.545532116,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.5976721407,35.9252943505,10.5075,1.1648777902
 03/09  18:00:00,259.087947615,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.7243210949,43.0518022078,10.5075,1.16501888709
 03/09  19:00:00,265.164233758,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.5231444376,54.0183281576,9.34,1.16481628008
 03/09  20:00:00,253.2704528,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,73.4519693809,64.0919693809,9.34,0.02
 03/09  21:00:00,226.578016242,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,80.4910022968,71.153716323,8.1725,1.16478597384
 03/09  22:00:00,163.346665093,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,47.4007072553,41.5661120983,4.67,1.16459515697
 03/09  23:00:00,114.634031792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,146.227598716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927814676,0.0,2.335,1.16427814676
 03/10  01:00:00,119.881699945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,109.826102757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,108.2475959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,107.134903968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992398645,0.0,2.335,1.1642398645
 03/10  05:00:00,130.71879776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,129.695444836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,159.798928083,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,132.146826952,126.312592934,4.67,1.16423401722
 03/10  08:00:00,168.60343663,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,135.575876506,130.885876506,4.67,0.02
 03/10  09:00:00,235.442736521,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,111.067845321,101.730820057,8.1725,1.16452526382
 03/10  10:00:00,265.816350631,20.0231100556,0.00533978315242,0.0,62.886420148,41.4019203762,79.0087075351,68.4812075351,10.5075,0.02
 03/10  11:00:00,260.000053647,20.0231100556,0.00577891539959,0.0,62.886420148,41.4019203762,65.4547573473,53.7823637661,10.5075,1.1648935812
 03/10  12:00:00,285.564791533,20.0231100556,0.00505278168367,0.0,62.886420148,41.4019203762,48.6640406763,36.9914597301,10.5075,1.16508094622
 03/10  13:00:00,272.584598294,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.6301921926,25.9574463838,10.5075,1.16524580882
 03/10  14:00:00,270.325481375,20.0231100556,0.0,0.0,62.886420148,41.4019203762,33.2589689105,21.5863774846,10.5075,1.16509142587
 03/10  15:00:00,263.693682741,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.3098662902,23.6373645929,10.5075,1.16500169722
 03/10  16:00:00,258.813985104,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.3989334424,24.7265602587,10.5075,1.1648731837
 03/10  17:00:00,258.149338628,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.2531608105,30.5806673039,10.5075,1.16499350664
 03/10  18:00:00,260.754624316,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.2809527331,38.6085289326,10.5075,1.16492380053
 03/10  19:00:00,266.6678313,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.3678270239,50.8628958127,9.34,1.16493121127
 03/10  20:00:00,247.07619242,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,73.3442776541,62.8395255577,9.34,1.1647520965
 03/10  21:00:00,220.851287613,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,80.5177837151,72.3252837151,8.1725,0.02
 03/10  22:00:00,158.737824186,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.9037429466,45.0691628322,4.67,1.16458011432
 03/10  23:00:00,115.21076486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,146.530052859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931371344,0.0,2.335,1.16431371344
 03/11  01:00:00,117.91340093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,108.104747331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,106.593637076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557793611,0.0,1.75125,1.16432793611
 03/11  04:00:00,105.438123845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,111.441434388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,109.83652081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550594957,0.0,1.75125,1.16425594957
 03/11  07:00:00,127.048488217,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,150.330158357,146.807658357,3.5025,0.02
 03/11  08:00:00,142.917909356,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,153.72240869,149.055440021,3.5025,1.16446866849
 03/11  09:00:00,206.534210589,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,127.730411371,121.872911371,5.8375,0.02
 03/11  10:00:00,232.042332528,20.0231100556,0.0026031433507,0.0,41.9242800987,36.8599292233,96.5102879207,86.0056747465,9.34,1.16461317419
 03/11  11:00:00,257.654655722,20.0231100556,0.0126471692867,0.0,62.886420148,41.4019203762,71.9451252331,60.2727913029,10.5075,1.16483393024
 03/11  12:00:00,286.200110727,20.0231100556,0.0122504498082,0.0,62.886420148,41.4019203762,48.2837098696,36.611181452,10.5075,1.16502841754
 03/11  13:00:00,273.276555558,20.0231100556,0.00776297786854,0.0,62.886420148,41.4019203762,32.3304815261,20.6577954796,10.5075,1.16518604655
 03/11  14:00:00,271.981701971,20.0231100556,0.18357768889,0.0,62.886420148,41.4019203762,21.4620060254,9.78946179469,10.5075,1.1650442307
 03/11  15:00:00,265.624199633,20.0231100556,0.527395777451,0.0,62.886420148,41.4019203762,15.3198945349,3.64731153437,10.5075,1.16508300051
 03/11  16:00:00,260.656737283,20.0231100556,0.904472434887,0.0,62.886420148,41.4019203762,12.9374281488,1.26492482818,10.5075,1.16500332061
 03/11  17:00:00,257.927118709,20.0231100556,0.584695736699,0.0,62.886420148,41.4019203762,19.0030909882,7.330680705,10.5075,1.16491028323
 03/11  18:00:00,258.953225205,20.0231100556,0.039334990302,0.0,62.886420148,41.4019203762,32.5130102326,21.9855102326,10.5075,0.02
 03/11  19:00:00,250.648507544,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,62.7997838448,53.4623097916,8.1725,1.16497405318
 03/11  20:00:00,209.559400864,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,77.6161868946,70.613977597,5.8375,1.16470929761
 03/11  21:00:00,197.158407739,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,84.0875041535,77.0853502623,5.8375,1.16465389117
 03/11  22:00:00,149.409211255,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,50.9856037578,47.4631037578,3.5025,0.02
 03/11  23:00:00,112.754292802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570862291,0.0,1.75125,1.16445862291
 03/11  24:00:00,143.857268658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,117.006875116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549645811,0.0,1.75125,1.16424645811
 03/12  02:00:00,106.549004269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,104.17571922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,109.01361732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,107.364156977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551136151,0.0,1.75125,1.16426136151
 03/12  06:00:00,140.051771539,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,153.925088243,150.402588243,3.5025,0.02
 03/12  07:00:00,144.681397604,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,158.538849881,155.016349881,3.5025,0.02
 03/12  08:00:00,180.920654433,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,138.743607023,134.076724003,3.5025,1.1643830196
 03/12  09:00:00,160.315918879,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,124.176100847,120.653600847,3.5025,0.02
 03/12  10:00:00,194.412627397,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,101.383604792,93.2139161065,7.005,1.16468868594
 03/12  11:00:00,223.451026785,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,82.8947313312,74.7250081137,7.005,1.16472321745
 03/12  12:00:00,239.339243682,20.0231100556,0.00553083771207,0.0,41.9242800987,36.8599292233,56.5646587687,47.2046587687,9.34,0.02
 03/12  13:00:00,241.120775868,20.0231100556,0.150086566252,0.0,41.9242800987,36.8599292233,38.7506148929,28.2458711629,9.34,1.16474373004
 03/12  14:00:00,235.329691139,20.0231100556,0.18230721258,0.0,41.9242800987,36.8599292233,32.5856963193,22.0808832894,9.34,1.16481302993
 03/12  15:00:00,229.418057769,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,34.3499255022,23.8451717482,9.34,1.16475375404
 03/12  16:00:00,227.920307979,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,37.5900270833,28.2300270833,9.34,0.02
 03/12  17:00:00,197.489654373,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,55.8358729398,47.6661811476,7.005,1.1646917922
 03/12  18:00:00,203.28994245,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,72.033115748,66.1985704091,4.67,1.16454533881
 03/12  19:00:00,197.13748218,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.3159646308,77.6259646308,4.67,0.02
 03/12  20:00:00,184.875838753,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,90.0490459282,84.214527205,4.67,1.1645187232
 03/12  21:00:00,164.722374441,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,49.9101438583,45.2201438583,4.67,0.02
 03/12  22:00:00,113.395327359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156092499,0.0,1.75125,1.1643592499
 03/12  23:00:00,144.695754591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,118.395491615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,110.698384621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924574345,0.0,2.335,1.16424574345
 03/13  02:00:00,109.171812329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,108.084675343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,114.646593971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,113.795375234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924137593,0.0,2.335,1.16424137593
 03/13  06:00:00,158.488460869,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,115.41879519,110.72879519,4.67,0.02
 03/13  07:00:00,162.51442819,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,126.749109894,122.059109894,4.67,0.02
 03/13  08:00:00,237.815259248,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,112.161732754,102.824631139,8.1725,1.16460161475
 03/13  09:00:00,266.301796252,20.0231100556,0.00479508994698,0.0,62.886420148,41.4019203762,90.7884861355,79.116304291,10.5075,1.16468184445
 03/13  10:00:00,259.73224106,20.0231100556,0.0,0.0,62.886420148,41.4019203762,82.4658646202,70.7935492016,10.5075,1.16481541862
 03/13  11:00:00,284.718130796,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.9673710984,56.294762769,10.5075,1.16510832936
 03/13  12:00:00,271.334900176,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.7738829249,46.1010778881,10.5075,1.1653050368
 03/13  13:00:00,270.448949588,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.8807989422,36.2081564935,10.5075,1.16514244868
 03/13  14:00:00,264.722802677,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.3542803471,27.681802854,10.5075,1.1649774931
 03/13  15:00:00,260.265797061,20.0231100556,0.0,0.0,62.886420148,41.4019203762,32.4571968625,20.784882821,10.5075,1.1648140415
 03/13  16:00:00,259.539874256,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.1550573272,19.4826177873,10.5075,1.16493953996
 03/13  17:00:00,258.123126345,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.9118610975,26.2394857166,10.5075,1.16487538092
 03/13  18:00:00,257.655415673,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,48.2220033865,38.8620033865,9.34,0.02
 03/13  19:00:00,256.561795581,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.719315014,51.2146129188,9.34,1.16470209513
 03/13  20:00:00,230.523346773,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,68.7471027408,59.4098472569,8.1725,1.16475548384
 03/13  21:00:00,167.073059233,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.6879837146,29.9979837146,4.67,0.02
 03/13  22:00:00,118.092036297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940925087,0.0,2.335,1.16440925087
 03/13  23:00:00,148.919507082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,123.4530859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,113.185271757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927381018,0.0,2.335,1.16427381018
 03/14  02:00:00,111.245199455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,109.553188028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,132.147367528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920731052,0.0,2.335,1.16420731052
 03/14  05:00:00,130.852338119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,174.466579186,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,130.457562196,125.767562196,4.67,0.02
 03/14  07:00:00,168.056471425,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,143.384004221,137.549555875,4.67,1.16444834526
 03/14  08:00:00,232.884023425,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,123.260219195,115.067719195,8.1725,0.02
 03/14  09:00:00,262.194662454,20.0231100556,0.0049105276332,0.0,62.886420148,41.4019203762,95.242091687,83.5699740599,10.5075,1.16461762717
 03/14  10:00:00,256.117273873,20.0231100556,0.00520806824711,0.0,62.886420148,41.4019203762,78.900125275,67.2277150264,10.5075,1.16491024856
 03/14  11:00:00,282.742283389,20.0231100556,0.00268369706619,0.0,62.886420148,41.4019203762,59.8337172926,48.1610149419,10.5075,1.1652023507
 03/14  12:00:00,269.373360489,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.9930824087,35.3204439653,10.5075,1.16513844338
 03/14  13:00:00,269.147913175,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.1011264268,23.4283909259,10.5075,1.16523550091
 03/14  14:00:00,264.04938474,20.0231100556,0.0,0.0,62.886420148,41.4019203762,28.0737079499,16.4011378694,10.5075,1.16507008053
 03/14  15:00:00,259.750289369,20.0231100556,0.0,0.0,62.886420148,41.4019203762,22.2718879559,10.5994817936,10.5075,1.16490616225
 03/14  16:00:00,259.277129405,20.0231100556,0.0195219862551,0.0,62.886420148,41.4019203762,23.2217153538,11.5491842627,10.5075,1.16503109105
 03/14  17:00:00,257.854844053,20.0231100556,0.0255676186297,0.0,62.886420148,41.4019203762,31.8800089844,20.2075427353,10.5075,1.16496624914
 03/14  18:00:00,256.722575442,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,44.3233601351,34.9633601351,9.34,0.02
 03/14  19:00:00,247.428608169,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,59.8280471496,49.3232542907,9.34,1.16479285889
 03/14  20:00:00,221.043842081,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,69.9214582019,60.5842754868,8.1725,1.16468271507
 03/14  21:00:00,158.998765397,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,38.9110217649,34.2210217649,4.67,0.02
 03/14  22:00:00,115.321388741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994041248,0.0,2.335,1.1644041248
 03/14  23:00:00,146.356130672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,119.973412696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921200772,0.0,2.335,1.16421200772
 03/15  01:00:00,109.808928825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,108.304638763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,107.389011179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,114.054958523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923224497,0.0,2.335,1.16423224497
 03/15  05:00:00,113.23367771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,157.210123736,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,128.132652401,123.442652401,4.67,0.02
 03/15  07:00:00,159.809471156,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,139.016146522,133.181710935,4.67,1.16443558698
 03/15  08:00:00,234.599221389,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,120.173918699,111.981418699,8.1725,0.02
 03/15  09:00:00,263.040317381,20.0231100556,0.00479123681482,0.0,62.886420148,41.4019203762,96.7425020735,85.0702953444,10.5075,1.16470672905
 03/15  10:00:00,256.045756036,20.0231100556,0.00247623944679,0.0,62.886420148,41.4019203762,86.158811804,74.4865028582,10.5075,1.16480894577
 03/15  11:00:00,281.990558871,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.1733185955,57.5007715911,10.5075,1.16504700442
 03/15  12:00:00,268.358901087,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.1609150789,45.4881894823,10.5075,1.16522559657
 03/15  13:00:00,267.714056478,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.575259318,33.9026934539,10.5075,1.16506586411
 03/15  14:00:00,262.105216611,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.4043014243,26.7318646932,10.5075,1.16493673109
 03/15  15:00:00,257.211267281,20.0231100556,0.0,0.0,62.886420148,41.4019203762,34.1860924896,22.5136002006,10.5075,1.16499228896
 03/15  16:00:00,256.41371192,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.5199515979,24.8475413277,10.5075,1.16491027014
 03/15  17:00:00,254.53712781,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.2073848681,32.535043017,10.5075,1.16484185106
 03/15  18:00:00,253.09994176,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.8769854208,45.3721553304,9.34,1.16483009037
 03/15  19:00:00,250.668431952,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,67.5782420574,58.2182420574,9.34,0.02
 03/15  20:00:00,222.101269117,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,78.9775339627,69.6402667078,8.1725,1.16476725496
 03/15  21:00:00,160.701273944,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,48.9225184499,43.0879775849,4.67,1.164540865
 03/15  22:00:00,112.751849383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,144.864716651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,118.552630801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923067419,0.0,2.335,1.16423067419
 03/16  01:00:00,108.418455518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,106.00003852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,103.963245458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,109.483534011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925083156,0.0,2.335,1.16425083156
 03/16  05:00:00,107.631017019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,149.989126559,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,139.890654237,135.200654237,4.67,0.02
 03/16  07:00:00,149.17322199,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,153.868425437,148.034008946,4.67,1.16441649132
 03/16  08:00:00,224.109810255,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,135.31014465,127.11764465,8.1725,0.02
 03/16  09:00:00,252.613547003,20.0231100556,0.00382383657685,0.0,62.886420148,41.4019203762,110.197758638,98.5255476969,10.5075,1.16471094068
 03/16  10:00:00,243.985935959,20.0231100556,0.00212666784872,0.0,62.886420148,41.4019203762,95.6626870426,83.9902961704,10.5075,1.16489087222
 03/16  11:00:00,272.400565371,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.5594650766,67.8868370132,10.5075,1.16512806346
 03/16  12:00:00,256.512756687,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.5741224545,57.9013164669,10.5075,1.16530598763
 03/16  13:00:00,254.19731959,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.5013953451,49.8287499301,10.5075,1.16514541501
 03/16  14:00:00,249.044542089,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.3313099709,43.6587937488,10.5075,1.16501622212
 03/16  15:00:00,244.229314155,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.3215113732,38.6491430126,10.5075,1.16486836055
 03/16  16:00:00,243.065424487,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.0026071349,40.3301183551,10.5075,1.16498877976
 03/16  17:00:00,241.239606245,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.1828933398,49.5104735975,10.5075,1.1649197423
 03/16  18:00:00,241.914224993,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,73.9433379779,63.4384304308,9.34,1.1649075471
 03/16  19:00:00,239.571893564,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,86.4564714901,77.0964714901,9.34,0.02
 03/16  20:00:00,212.880717387,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,96.7612047917,87.4240233697,8.1725,1.16468142201
 03/16  21:00:00,152.94064386,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,65.9439572541,60.1094688731,4.67,1.16448838098
 03/16  22:00:00,104.688115024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,137.216805705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,109.874767879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992421798,0.0,2.335,1.1642421798
 03/17  01:00:00,100.459185223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,99.2214850707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,98.4075340363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926224823,0.0,2.335,1.16426224823
 03/17  04:00:00,121.111951117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,120.902165559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,166.283288667,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,158.043113523,153.353113523,4.67,0.02
 03/17  07:00:00,161.559309088,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,161.737281418,155.902891239,4.67,1.16439017811
 03/17  08:00:00,228.195166872,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,141.475679611,133.283179611,8.1725,0.02
 03/17  09:00:00,256.134936941,20.0231100556,0.0,0.0,62.886420148,41.4019203762,119.230270805,107.558064379,10.5075,1.16470642539
 03/17  10:00:00,248.537218967,20.0231100556,0.0,0.0,62.886420148,41.4019203762,109.78789368,98.1156176899,10.5075,1.16477598985
 03/17  11:00:00,275.241773183,20.0231100556,0.0,0.0,62.886420148,41.4019203762,93.8343972821,82.1616954335,10.5075,1.16520184864
 03/17  12:00:00,260.08821092,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.1990426202,72.5264229473,10.5075,1.16511967289
 03/17  13:00:00,258.848951262,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.9938662773,62.3211480417,10.5075,1.1652182356
 03/17  14:00:00,253.975059488,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.5161263082,56.8435377102,10.5075,1.16508859801
 03/17  15:00:00,249.807111426,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.7096459332,52.0372057023,10.5075,1.16494023089
 03/17  16:00:00,249.340113094,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.2272587919,52.5549047613,10.5075,1.1648540306
 03/17  17:00:00,248.232695881,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.7154078986,58.0429172879,10.5075,1.16499061066
 03/17  18:00:00,247.601632419,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,78.5515603668,68.0467751722,9.34,1.16478519458
 03/17  19:00:00,237.650775818,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,87.2210591084,77.8610591084,9.34,0.02
 03/17  20:00:00,209.720496274,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,95.2501732803,85.9129216703,8.1725,1.16475160999
 03/17  21:00:00,150.063484245,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.2467778528,57.4122194519,4.67,1.16455840092
 03/17  22:00:00,106.527561427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,138.824709011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,110.978462497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924667632,0.0,2.335,1.16424667632
 03/18  01:00:00,99.013469354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,97.2434776065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,95.8027499406,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553050001,0.0,1.75125,1.16428050001
 03/18  04:00:00,101.329495584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,99.7624799791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,130.896573026,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,188.088495266,183.421677955,3.5025,1.16431731136
 03/18  07:00:00,129.681047083,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,192.373499737,188.850999737,3.5025,0.02
 03/18  08:00:00,192.105874411,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,175.087949815,168.085908314,5.8375,1.1645415005
 03/18  09:00:00,215.175822239,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,143.460817634,134.100817634,9.34,0.02
 03/18  10:00:00,242.3689369,20.0231100556,0.0,0.0,62.886420148,41.4019203762,119.092593558,107.420176219,10.5075,1.16491733822
 03/18  11:00:00,273.064139767,20.0231100556,0.00216078804358,0.0,62.886420148,41.4019203762,100.606954592,88.9344698744,10.5075,1.16498471731
 03/18  12:00:00,258.007374282,20.0231100556,0.0,0.0,62.886420148,41.4019203762,90.2407182592,78.5681304311,10.5075,1.16508782805
 03/18  13:00:00,256.520872109,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.9383981136,70.2657128586,10.5075,1.16518525492
 03/18  14:00:00,252.246277055,20.0231100556,0.0,0.0,62.886420148,41.4019203762,74.6065505488,62.9339716953,10.5075,1.16507885349
 03/18  15:00:00,248.737011266,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.3750172177,56.7025112992,10.5075,1.16500591851
 03/18  16:00:00,248.763613248,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.1175896457,52.4451698577,10.5075,1.16491978798
 03/18  17:00:00,247.755513477,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.8477618401,58.1752357079,10.5075,1.16502613218
 03/18  18:00:00,232.568471775,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,91.5819357793,82.2445476229,8.1725,1.16488815633
 03/18  19:00:00,198.84136181,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,105.811492777,98.8092259865,5.8375,1.16476679091
 03/18  20:00:00,184.957795436,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,114.099761496,108.242261496,5.8375,0.02
 03/18  21:00:00,138.165902559,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,86.0463606335,81.3793262268,3.5025,1.16453440671
 03/18  22:00:00,101.562200894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,134.523632309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562514197,0.0,1.75125,1.16437514197
 03/18  24:00:00,106.824151153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,98.050288426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555818931,0.0,1.75125,1.16430818931
 03/19  02:00:00,96.7405068259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,95.8179631219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,102.126357993,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549972576,0.0,1.75125,1.16424972576
 03/19  05:00:00,101.305318257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,130.265958487,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,186.024977137,182.502477137,3.5025,0.02
 03/19  07:00:00,134.689148284,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,192.600221805,187.933402346,3.5025,1.16431945903
 03/19  08:00:00,168.828936043,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,170.905853379,167.383353379,3.5025,0.02
 03/19  09:00:00,145.163371709,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,160.437782822,156.915282822,3.5025,0.02
 03/19  10:00:00,178.62475476,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,142.042816944,133.873122457,7.005,1.16469448699
 03/19  11:00:00,207.533410279,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,128.998569882,120.828951743,7.005,1.16461813811
 03/19  12:00:00,218.32219819,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,112.935701397,103.575701397,9.34,0.02
 03/19  13:00:00,216.993870747,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,104.110555743,93.6057646215,9.34,1.16479112135
 03/19  14:00:00,212.47962968,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,99.2208462923,88.7161552503,9.34,1.16469104202
 03/19  15:00:00,209.050713045,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.9218256945,86.4170310777,9.34,1.16479461676
 03/19  16:00:00,209.493480616,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,95.2038174545,85.8438174545,9.34,0.02
 03/19  17:00:00,181.381864059,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,111.741957461,103.57222628,7.005,1.16473118162
 03/19  18:00:00,189.139390795,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,121.316193235,115.481612444,4.67,1.16458079101
 03/19  19:00:00,182.447442313,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,124.099297713,119.409297713,4.67,0.02
 03/19  20:00:00,170.779458281,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,130.173574685,124.339023261,4.67,1.16455142368
 03/19  21:00:00,152.40386814,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,90.5739042117,85.8839042117,4.67,0.02
 03/19  22:00:00,101.025089725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559785898,0.0,1.75125,1.16434785898
 03/19  23:00:00,133.634370189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,105.476676698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,98.5616831777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927592787,0.0,2.335,1.16427592787
 03/20  02:00:00,97.1892294604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,96.141691982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,102.090053436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920535962,0.0,2.335,1.16420535962
 03/20  05:00:00,100.948382607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,141.494341727,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,180.450690538,175.760690538,4.67,0.02
 03/20  07:00:00,144.528266828,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,185.932105921,180.097726808,4.67,1.16437911297
 03/20  08:00:00,220.672929021,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,162.829326069,154.636826069,8.1725,0.02
 03/20  09:00:00,249.721434238,20.0231100556,0.0,0.0,62.886420148,41.4019203762,131.462255313,119.790051255,10.5075,1.16470405824
 03/20  10:00:00,242.235419643,20.0231100556,0.0,0.0,62.886420148,41.4019203762,114.346640423,102.674307011,10.5075,1.16483341191
 03/20  11:00:00,270.331941582,20.0231100556,0.0,0.0,62.886420148,41.4019203762,100.333731536,88.6611105264,10.5075,1.16512100956
 03/20  12:00:00,254.448284342,20.0231100556,0.0,0.0,62.886420148,41.4019203762,96.5301692642,84.8573563784,10.5075,1.16531288576
 03/20  13:00:00,252.955120077,20.0231100556,0.0,0.0,62.886420148,41.4019203762,91.6315693789,79.9589222923,10.5075,1.16514708659
 03/20  14:00:00,249.219552314,20.0231100556,0.0,0.0,62.886420148,41.4019203762,85.745874612,74.0733953215,10.5075,1.16497929054
 03/20  15:00:00,245.385945474,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.3156271055,67.6433141571,10.5075,1.16481294844
 03/20  16:00:00,244.44955538,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.21027307,67.5378387822,10.5075,1.1649342878
 03/20  17:00:00,243.100827928,20.0231100556,0.0,0.0,62.886420148,41.4019203762,83.740622769,72.0682560458,10.5075,1.16486672323
 03/20  18:00:00,243.653086201,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,89.4430815921,80.0830815921,9.34,0.02
 03/20  19:00:00,241.937550241,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,98.5169623963,88.0122715665,9.34,1.16469082978
 03/20  20:00:00,214.615831491,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,106.520243427,97.1830026979,8.1725,1.16474072909
 03/20  21:00:00,153.375449781,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.4790264614,73.7890264614,4.67,0.02
 03/20  22:00:00,104.191358896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939333302,0.0,2.335,1.16439333302
 03/20  23:00:00,136.804757675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,109.308955166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,100.664868291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925707754,0.0,2.335,1.16425707754
 03/21  02:00:00,99.5365039533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,98.4601855393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,120.86522298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925476698,0.0,2.335,1.16425476698
 03/21  05:00:00,120.364184454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,162.099339551,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,165.963490275,161.273490275,4.67,0.02
 03/21  07:00:00,160.271900636,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,167.437538151,161.603110138,4.67,1.16442801326
 03/21  08:00:00,227.113116705,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,145.859776861,137.667276861,8.1725,0.02
 03/21  09:00:00,255.637121621,20.0231100556,0.0,0.0,62.886420148,41.4019203762,119.807341982,108.135089807,10.5075,1.16475217514
 03/21  10:00:00,248.40663456,20.0231100556,0.0,0.0,62.886420148,41.4019203762,107.955908428,96.2835276192,10.5075,1.16488080878
 03/21  11:00:00,275.609668496,20.0231100556,0.0,0.0,62.886420148,41.4019203762,91.6976465971,80.0249790495,10.5075,1.16516754759
 03/21  12:00:00,260.506172547,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.0853366358,69.412736593,10.5075,1.16510004278
 03/21  13:00:00,258.614031113,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.5454400619,60.8727474434,10.5075,1.16519261852
 03/21  14:00:00,253.380268022,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.7287487586,56.0562244395,10.5075,1.16502431905
 03/21  15:00:00,249.131227493,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.9351797282,50.2628222297,10.5075,1.16485749857
 03/21  16:00:00,248.907195322,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.9410741472,50.268595948,10.5075,1.16497819923
 03/21  17:00:00,247.613574991,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.9314536278,57.2590436216,10.5075,1.16491000624
 03/21  18:00:00,247.04643541,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,78.4998767596,69.1398767596,9.34,0.02
 03/21  19:00:00,237.176096826,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,91.3099177117,80.805183873,9.34,1.16473383877
 03/21  20:00:00,210.116424344,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,96.7349113775,87.3976282662,8.1725,1.16478311138
 03/21  21:00:00,151.103307589,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,60.1808241022,55.4908241022,4.67,0.02
 03/21  22:00:00,108.177927401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994167233,0.0,2.335,1.1644167233
 03/21  23:00:00,140.566587507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,113.402152377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,103.763405119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923067532,0.0,2.335,1.16423067532
 03/22  02:00:00,102.351918537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,101.379173389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,107.700448906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923161075,0.0,2.335,1.16423161075
 03/22  05:00:00,106.811625989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,147.10452294,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,152.208581788,147.518581788,4.67,0.02
 03/22  07:00:00,151.413976566,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,158.993017971,153.158650586,4.67,1.16436738456
 03/22  08:00:00,227.074753575,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,134.983001758,126.790501758,8.1725,0.02
 03/22  09:00:00,256.248252327,20.0231100556,0.00231915904042,0.0,62.886420148,41.4019203762,103.505788158,91.833654019,10.5075,1.16463413868
 03/22  10:00:00,248.165607447,20.0231100556,0.00459591065849,0.0,62.886420148,41.4019203762,85.5773311537,73.9049100351,10.5075,1.16492111862
 03/22  11:00:00,275.125279669,20.0231100556,0.00422283836533,0.0,62.886420148,41.4019203762,67.7617179442,56.0890109801,10.5075,1.16520696412
 03/22  12:00:00,259.494054956,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.9265217644,46.253883045,10.5075,1.16513871941
 03/22  13:00:00,257.135883036,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.570938606,35.8982078243,10.5075,1.1652307817
 03/22  14:00:00,251.799670997,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.0113275304,28.3387655679,10.5075,1.16506196257
 03/22  15:00:00,246.652215348,20.0231100556,0.0,0.0,62.886420148,41.4019203762,34.8034805564,23.1310858934,10.5075,1.164894663
 03/22  16:00:00,244.994327071,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.9718689382,24.2993542218,10.5075,1.16501471634
 03/22  17:00:00,242.999712851,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.9765370933,33.3040911878,10.5075,1.16494590544
 03/22  18:00:00,243.479827014,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,57.7650131864,48.4050131864,9.34,0.02
 03/22  19:00:00,241.470411558,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,73.8111231644,63.3063537254,9.34,1.16476943895
 03/22  20:00:00,214.558946683,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.7506554759,74.4134995864,8.1725,1.16465588957
 03/22  21:00:00,153.833587186,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,53.1501902784,48.4601902784,4.67,0.02
 03/22  22:00:00,105.060199116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994231823,0.0,2.335,1.1644231823
 03/22  23:00:00,137.419781889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,109.856223475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,99.943021509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499265589,0.0,2.335,1.164265589
 03/23  02:00:00,98.1225932996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,96.554826113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,101.869913019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920117613,0.0,2.335,1.16420117613
 03/23  05:00:00,100.521856257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,140.833566726,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,177.102464684,172.412464684,4.67,0.02
 03/23  07:00:00,143.022006918,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,181.764785741,175.930383966,4.67,1.16440177497
 03/23  08:00:00,219.59846404,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,154.811040262,146.618540262,8.1725,0.02
 03/23  09:00:00,249.81509246,20.0231100556,0.0,0.0,62.886420148,41.4019203762,118.20604122,106.533792734,10.5075,1.16474848577
 03/23  10:00:00,242.767193378,20.0231100556,0.00420262970322,0.0,62.886420148,41.4019203762,93.8849580892,82.2126928728,10.5075,1.16476521636
 03/23  11:00:00,272.830540565,20.0231100556,0.0065601235828,0.0,62.886420148,41.4019203762,72.6416941299,60.9691967285,10.5075,1.16499740137
 03/23  12:00:00,258.430576199,20.0231100556,0.00413402775534,0.0,62.886420148,41.4019203762,58.8994153264,47.2267449613,10.5075,1.16517036508
 03/23  13:00:00,256.74450118,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.5419022445,34.8691404577,10.5075,1.16526178677
 03/23  14:00:00,252.069735191,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.3765491387,28.703956688,10.5075,1.16509245074
 03/23  15:00:00,248.401080572,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.5437794517,24.8713547799,10.5075,1.16492467183
 03/23  16:00:00,248.63104424,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.4837003995,27.8113615511,10.5075,1.16483884843
 03/23  17:00:00,248.537813311,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.9998640645,35.32738916,10.5075,1.16497490451
 03/23  18:00:00,249.219386608,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,57.0285806012,47.6685806012,9.34,0.02
 03/23  19:00:00,247.981512957,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,70.5740648252,60.0692667642,9.34,1.16479806094
 03/23  20:00:00,220.534462878,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,79.7694115392,70.4322274924,8.1725,1.16468404681
 03/23  21:00:00,157.95000415,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,49.7000548642,45.0100548642,4.67,0.02
 03/23  22:00:00,108.368375066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942732788,0.0,2.335,1.16442732788
 03/23  23:00:00,139.957306633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,112.321734268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921021708,0.0,2.335,1.16421021708
 03/24  01:00:00,102.071136979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,100.105974115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,98.6208218055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,120.515266836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922892089,0.0,2.335,1.16422892089
 03/24  05:00:00,119.630909059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,160.137387188,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,170.891263138,166.201263138,4.67,0.02
 03/24  07:00:00,155.743036667,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,178.163263239,172.328834177,4.67,1.16442906163
 03/24  08:00:00,222.980483447,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,151.132387315,142.939887315,8.1725,0.02
 03/24  09:00:00,254.853756348,20.0231100556,0.00236199422589,0.0,62.886420148,41.4019203762,111.383445735,99.711249978,10.5075,1.16469575676
 03/24  10:00:00,251.03162778,20.0231100556,0.0056089855705,0.0,62.886420148,41.4019203762,84.0459736361,72.3736825138,10.5075,1.16479112231
 03/24  11:00:00,281.244155619,20.0231100556,0.00602841807169,0.0,62.886420148,41.4019203762,59.8239967405,48.1514742716,10.5075,1.16502246887
 03/24  12:00:00,268.083075906,20.0231100556,0.00513240115658,0.0,62.886420148,41.4019203762,44.5522385691,32.8795438917,10.5075,1.16519467745
 03/24  13:00:00,266.281482546,20.0231100556,0.186733009199,0.0,62.886420148,41.4019203762,30.9773754947,19.304590135,10.5075,1.16528535966
 03/24  14:00:00,260.621982765,20.0231100556,0.556543536688,0.0,62.886420148,41.4019203762,21.8493316682,10.1769345384,10.5075,1.16489712977
 03/24  15:00:00,257.522961103,20.0231100556,0.845128764597,0.0,62.886420148,41.4019203762,15.2324205009,3.55997297923,10.5075,1.1649475217
 03/24  16:00:00,259.434138141,20.0231100556,1.06906696504,0.0,62.886420148,41.4019203762,14.0659729808,2.39361186211,10.5075,1.16486111868
 03/24  17:00:00,258.860182165,20.0231100556,0.642381186391,0.0,62.886420148,41.4019203762,21.8398972407,10.1674007404,10.5075,1.16499650028
 03/24  18:00:00,257.318041197,20.0231100556,0.0261301367515,0.0,41.9242800987,36.8599292233,37.6404123706,27.1356407927,9.34,1.16477157793
 03/24  19:00:00,247.590806256,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.2696477183,45.9096477183,9.34,0.02
 03/24  20:00:00,221.430242462,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,67.2217832894,57.8845785018,8.1725,1.16470478762
 03/24  21:00:00,160.12099218,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.1671383266,29.4771383266,4.67,0.02
 03/24  22:00:00,117.094798786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942401752,0.0,2.335,1.16442401752
 03/24  23:00:00,148.104779371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,122.417053381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923064149,0.0,2.335,1.16423064149
 03/25  01:00:00,109.431363156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,107.060206157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,104.850026749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553161614,0.0,1.75125,1.16428161614
 03/25  04:00:00,109.804631547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,108.042958833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,136.196165833,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,148.196590682,143.529839217,3.5025,1.1642514653
 03/25  07:00:00,142.107651959,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,155.506355984,151.983855984,3.5025,0.02
 03/25  08:00:00,205.273070457,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,137.18516017,130.183076232,5.8375,1.16458393879
 03/25  09:00:00,230.146594058,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,105.507063733,96.1470637334,9.34,0.02
 03/25  10:00:00,255.607370512,20.0231100556,0.00707718114759,0.0,62.886420148,41.4019203762,80.5203660841,68.8479850129,10.5075,1.16488107119
 03/25  11:00:00,284.074832064,20.0231100556,0.00618115967648,0.0,62.886420148,41.4019203762,60.1137286761,48.4412425822,10.5075,1.16498609388
 03/25  12:00:00,270.945029382,20.0231100556,0.00505734819062,0.0,62.886420148,41.4019203762,46.462558947,34.7899578917,10.5075,1.16510105537
