Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  13:00:00,270.784559983,20.0231100556,0.0,0.0,62.886420148,41.4019203762,33.4558553092,21.7831581846,10.5075,1.16519712464
 03/25  14:00:00,265.488885627,20.0231100556,0.0,0.0,62.886420148,41.4019203762,25.8795472327,14.2069969388,10.5075,1.16505029388
 03/25  15:00:00,261.382819404,20.0231100556,0.0,0.0,62.886420148,41.4019203762,22.7224087522,11.0499383107,10.5075,1.1649704415
 03/25  16:00:00,261.358477861,20.0231100556,0.0159958725777,0.0,62.886420148,41.4019203762,22.1494271576,10.4770497712,10.5075,1.16487738641
 03/25  17:00:00,260.396986414,20.0231100556,0.0224864246623,0.0,62.886420148,41.4019203762,30.3243046249,18.6518286689,10.5075,1.164975956
 03/25  18:00:00,244.404110863,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,53.6979738426,44.3606457406,8.1725,1.16482810208
 03/25  19:00:00,212.181671317,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,69.3084209915,62.3062441332,5.8375,1.16467685831
 03/25  20:00:00,197.370072271,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,77.6349032285,71.7774032285,5.8375,0.02
 03/25  21:00:00,148.116142073,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,48.2465204518,43.579499718,3.5025,1.16452073387
 03/25  22:00:00,110.615429544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,142.195447601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564458664,0.0,1.75125,1.16439458664
 03/25  24:00:00,115.322030861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,105.378533852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,103.470291699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551578492,0.0,1.75125,1.16426578492
 03/26  03:00:00,101.796320574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,107.718952734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,106.211663906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551780079,0.0,1.75125,1.16426780079
 03/26  06:00:00,134.204430149,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,132.109172724,128.586672724,3.5025,0.02
 03/26  07:00:00,138.61870304,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,144.259163224,140.736663224,3.5025,0.02
 03/26  08:00:00,173.110480464,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,130.993537655,126.326684552,3.5025,1.16435310263
 03/26  09:00:00,150.242012173,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,119.73448094,116.21198094,3.5025,0.02
 03/26  10:00:00,185.100778981,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,101.184014627,93.0143987645,7.005,1.16461586271
 03/26  11:00:00,214.843610973,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,88.5426971558,81.5176971558,7.005,0.02
 03/26  12:00:00,228.631217803,20.0231100556,0.00365085273146,0.0,41.9242800987,36.8599292233,73.6085049106,63.1036773286,9.34,1.164827582
 03/26  13:00:00,229.042940307,20.0231100556,0.00218593217968,0.0,41.9242800987,36.8599292233,62.3628853301,51.8582057436,9.34,1.16467958647
 03/26  14:00:00,225.170088629,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,56.1233621595,45.6186273443,9.34,1.16473481529
 03/26  15:00:00,221.113126184,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,52.3296835593,42.9696835593,9.34,0.02
 03/26  16:00:00,220.698808579,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,53.1273397439,42.6226313164,9.34,1.1647084275
 03/26  17:00:00,190.769077538,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,68.3712950046,60.2015294481,7.005,1.16476555647
 03/26  18:00:00,197.002595982,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.9825770109,78.2925770109,4.67,0.02
 03/26  19:00:00,190.438679444,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,95.0991098228,89.2645197654,4.67,1.16459005738
 03/26  20:00:00,178.62010102,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,101.378267544,95.5437730687,4.67,1.16449447532
 03/26  21:00:00,160.232786277,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,60.9663761104,56.2763761104,4.67,0.02
 03/26  22:00:00,109.655565045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,142.035263296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155078745,0.0,1.75125,1.1642578745
 03/26  24:00:00,116.107729858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,109.248316765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,108.542394223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992463372,0.0,2.335,1.1642463372
 03/27  03:00:00,107.934292631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,114.76826577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,113.611239243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,153.623144369,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,118.399096933,112.564837836,4.67,1.16425909659
 03/27  07:00:00,158.602402668,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,130.603346714,125.913346714,4.67,0.02
 03/27  08:00:00,232.997602768,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,117.861148766,108.524073576,8.1725,1.1645751905
 03/27  09:00:00,262.332017111,20.0231100556,0.00435489772424,0.0,62.886420148,41.4019203762,95.4094138312,84.8819138312,10.5075,0.02
 03/27  10:00:00,256.90971886,20.0231100556,0.0,0.0,62.886420148,41.4019203762,88.2381476687,76.5657771641,10.5075,1.16487050454
 03/27  11:00:00,283.631414335,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.5547169437,64.8822240836,10.5075,1.16499286015
 03/27  12:00:00,269.897509666,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.2431041251,60.5704746503,10.5075,1.16512947477
 03/27  13:00:00,268.474908412,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.7861752611,57.9683801151,10.5075,2.31029514598
 03/27  14:00:00,262.952265034,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.8981473503,54.3706473503,10.5075,0.02
 03/27  15:00:00,259.516201663,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.3075359641,49.6350451949,10.5075,1.16499076926
 03/27  16:00:00,259.89986412,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.1226909404,50.4502950538,10.5075,1.16489588664
 03/27  17:00:00,260.21672752,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.2852687489,52.6127462194,10.5075,1.16502252949
 03/27  18:00:00,256.695447164,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,69.0809997151,58.5761701756,9.34,1.16482953948
 03/27  19:00:00,259.198466462,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.7207335084,64.2160628082,9.34,1.16467070024
 03/27  20:00:00,234.251725091,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,76.7351722288,68.5426722288,8.1725,0.02
 03/27  21:00:00,169.156832097,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.7897392808,36.9552095154,4.67,1.16452976549
 03/27  22:00:00,119.771754867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,150.748881509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993110195,0.0,2.335,1.1643110195
 03/27  24:00:00,125.882572511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,116.478396225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,115.571365261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924318378,0.0,2.335,1.16424318378
 03/28  03:00:00,114.836752792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,139.417636447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,139.098193638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,180.89430205,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.642407044,94.8081512336,4.67,1.16425581064
 03/28  07:00:00,180.889891718,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.330286944,107.640286944,4.67,0.02
 03/28  08:00:00,243.481730249,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,101.903222738,92.5661514922,8.1725,1.16457124527
 03/28  09:00:00,270.022567803,20.0231100556,0.00491266063323,0.0,62.886420148,41.4019203762,84.9180660313,74.3905660313,10.5075,0.02
 03/28  10:00:00,261.948208324,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.5186129529,69.8462471951,10.5075,1.16486575776
 03/28  11:00:00,284.263036296,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.4572338147,58.7847464228,10.5075,1.16498739184
 03/28  12:00:00,268.824876778,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.4574179267,50.7847946984,10.5075,1.16512322824
 03/28  13:00:00,266.214264839,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.4951238972,44.6773432135,10.5075,2.31028068377
 03/28  14:00:00,259.211257618,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.876772283,40.349272283,10.5075,0.02
 03/28  15:00:00,253.531290749,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.9905947401,36.318112016,10.5075,1.16498272415
 03/28  16:00:00,251.503948859,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.6750132755,38.002625965,10.5075,1.16488731046
 03/28  17:00:00,248.828461097,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.3143853805,46.6418721419,10.5075,1.1650132386
 03/28  18:00:00,244.416303676,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,70.9939824329,60.4891626423,9.34,1.16481979056
 03/28  19:00:00,237.617316774,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,84.9459988782,74.4413384019,9.34,1.16466047624
 03/28  20:00:00,210.272497364,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,93.5228179107,85.3303179107,8.1725,0.02
 03/28  21:00:00,150.336436951,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,64.5827542153,58.7482351254,4.67,1.16451908992
 03/28  22:00:00,106.446851463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,138.614357706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930014046,0.0,2.335,1.16430014046
 03/28  24:00:00,110.937432179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,102.057358972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,100.877876945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923216021,0.0,2.335,1.16423216021
 03/29  03:00:00,99.8970649578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,106.007237908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,104.928821008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,145.35180428,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,154.990557266,149.156296362,4.67,1.16426090343
 03/29  07:00:00,149.863996268,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,158.343949804,153.653949804,4.67,0.02
 03/29  08:00:00,226.190559145,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,138.654657025,129.31759767,8.1725,1.1645593555
 03/29  09:00:00,255.151474387,20.0231100556,0.00223794061652,0.0,62.886420148,41.4019203762,109.627377915,99.099877915,10.5075,0.02
 03/29  10:00:00,247.237533532,20.0231100556,0.00210077751622,0.0,62.886420148,41.4019203762,96.0218794927,84.3495264037,10.5075,1.16485308906
 03/29  11:00:00,275.245835313,20.0231100556,0.00224211157387,0.0,62.886420148,41.4019203762,77.2663514598,65.5936368873,10.5075,1.16521457253
 03/29  12:00:00,260.480436438,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.1021589218,52.4295500618,10.5075,1.16510885998
 03/29  13:00:00,259.555363586,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.1048769977,39.2871270403,10.5075,2.31024995745
 03/29  14:00:00,254.494550091,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.6523140951,32.1248140951,10.5075,0.02
 03/29  15:00:00,250.385602291,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.2283399535,27.5558734301,10.5075,1.16496652333
 03/29  16:00:00,250.564038231,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.3948501023,28.7224795038,10.5075,1.16487059854
 03/29  17:00:00,249.753007785,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.6937330148,36.0212372143,10.5075,1.16499580055
 03/29  18:00:00,245.764180802,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,60.3274171983,49.8226153009,9.34,1.16480189741
 03/29  19:00:00,246.748386852,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.6949899136,64.19034783,9.34,1.16464208359
 03/29  20:00:00,218.967873687,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,81.7032769029,73.5107769029,8.1725,0.02
 03/29  21:00:00,157.531348279,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.4558537026,44.6213534828,4.67,1.16450021986
 03/29  22:00:00,108.802251892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,140.85801517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992810743,0.0,2.335,1.1642810743
 03/29  24:00:00,114.002859597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,104.521284953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,103.077352085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928136117,0.0,2.335,1.16428136117
 03/30  03:00:00,101.442808244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,106.555099217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,104.688662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,140.817210326,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,157.927244016,152.092986247,4.67,1.16425776843
 03/30  07:00:00,147.386066855,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,163.038476419,158.348476419,4.67,0.02
 03/30  08:00:00,223.70989547,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,142.641794715,133.304755542,8.1725,1.16453917241
 03/30  09:00:00,253.791016684,20.0231100556,0.00235443720115,0.0,62.886420148,41.4019203762,109.332474154,98.8049741538,10.5075,0.02
 03/30  10:00:00,247.079861047,20.0231100556,0.00467959204687,0.0,62.886420148,41.4019203762,91.3391096492,79.6667774991,10.5075,1.16483215009
 03/30  11:00:00,276.490178329,20.0231100556,0.00673618444032,0.0,62.886420148,41.4019203762,70.8023770928,59.1296843329,10.5075,1.16519275992
 03/30  12:00:00,262.930582722,20.0231100556,0.00218038365794,0.0,62.886420148,41.4019203762,57.7260756539,46.0534890756,10.5075,1.16508657829
 03/30  13:00:00,262.616976398,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.1918098968,34.5191304172,10.5075,1.16517947967
 03/30  14:00:00,258.100585414,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.8575479753,28.1849678215,10.5075,1.16508015386
 03/30  15:00:00,253.798010042,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.6263893147,25.9539470705,10.5075,1.16494224421
 03/30  16:00:00,253.423444525,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.490315863,29.8179700645,10.5075,1.16484579858
 03/30  17:00:00,252.164890159,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.1372832172,38.4648129579,10.5075,1.16497025928
 03/30  18:00:00,247.786930595,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,62.0089370279,51.5041611242,9.34,1.16477590371
 03/30  19:00:00,248.314131246,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,75.4086950483,64.9039146663,9.34,1.164780382
 03/30  20:00:00,220.328394487,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.2944204998,75.1019204998,8.1725,0.02
 03/30  21:00:00,158.143709514,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,53.5268135464,47.6922120867,4.67,1.16460145969
 03/30  22:00:00,109.278475222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,141.293773752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933202149,0.0,2.335,1.16433202149
 03/30  24:00:00,114.296609047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,104.678523297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,102.803005612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925375589,0.0,2.335,1.16425375589
 03/31  03:00:00,101.004984406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,122.666546488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,121.106791547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,157.517657527,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,167.046441015,161.212210973,4.67,1.16423004238
 03/31  07:00:00,156.021527158,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,174.543835747,169.853835747,4.67,0.02
 03/31  08:00:00,223.15502275,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,149.76077159,140.423760986,8.1725,1.16451060499
 03/31  09:00:00,254.967200669,20.0231100556,0.00485576517936,0.0,62.886420148,41.4019203762,106.904983884,96.377483884,10.5075,0.02
 03/31  10:00:00,250.351113015,20.0231100556,0.0098915199162,0.0,62.886420148,41.4019203762,80.9447724408,69.2724695918,10.5075,1.16480284898
 03/31  11:00:00,280.112239778,20.0231100556,0.00775944979061,0.0,62.886420148,41.4019203762,58.0302507356,46.3575881322,10.5075,1.1651626034
 03/31  12:00:00,267.247189755,20.0231100556,0.00467745046459,0.0,62.886420148,41.4019203762,44.2246920007,32.5521360019,10.5075,1.16505599878
 03/31  13:00:00,266.460654773,20.0231100556,0.185244592047,0.0,62.886420148,41.4019203762,31.7782055037,20.1055575259,10.5075,1.16514797776
 03/31  14:00:00,261.638105864,20.0231100556,0.293207290856,0.0,62.886420148,41.4019203762,25.7288537301,14.0563056472,10.5075,1.16504808294
 03/31  15:00:00,258.229552793,20.0231100556,0.250167368464,0.0,62.886420148,41.4019203762,22.0315854093,10.359175737,10.5075,1.16490967236
 03/31  16:00:00,258.831437329,20.0231100556,0.10369132795,0.0,62.886420148,41.4019203762,24.5586534089,12.8861366438,10.5075,1.16501676511
 03/31  17:00:00,258.90929304,20.0231100556,0.0464989069662,0.0,62.886420148,41.4019203762,31.747012238,20.0745760459,10.5075,1.16493619211
 03/31  18:00:00,254.656087284,20.0231100556,0.00839177579173,0.0,41.9242800987,36.8599292233,43.3989393065,32.8940069584,9.34,1.1649323481
 03/31  19:00:00,248.276462583,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,56.6799497858,46.1752046798,9.34,1.16474510602
 03/31  20:00:00,221.595335531,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,64.2062397548,56.0137397548,8.1725,0.02
 03/31  21:00:00,159.000928568,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.3445893462,28.5100236298,4.67,1.16456571646
 03/31  22:00:00,115.053069821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,146.165280543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992961126,0.0,2.335,1.1642961126
 03/31  24:00:00,119.860576993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,106.980240936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,103.20554821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554000351,0.0,1.75125,1.16429000351
 04/01  03:00:00,99.7395396796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,104.619869366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,102.789970528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552937056,0.0,1.75125,1.16427937056
 04/01  06:00:00,125.907357583,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,147.836173514,144.313673514,3.5025,0.02
 04/01  07:00:00,132.194413072,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,150.947531455,147.425031455,3.5025,0.02
 04/01  08:00:00,195.103732231,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,126.451905882,119.449811142,5.8375,1.16459474014
 04/01  09:00:00,215.836867277,20.0231100556,0.00342281141029,0.0,41.9242800987,36.8599292233,94.4548610629,83.9502490354,9.34,1.1646120275
 04/01  10:00:00,242.634996253,20.0231100556,0.0103300159044,0.0,62.886420148,41.4019203762,68.0451555638,57.5176555638,10.5075,0.02
 04/01  11:00:00,274.821759384,20.0231100556,0.756664273721,0.0,62.886420148,41.4019203762,42.039660588,30.3670786777,10.5075,1.1650819103
 04/01  12:00:00,263.29094439,20.0231100556,2.44540934779,0.0,62.886420148,41.4019203762,22.7275659588,11.0548909361,10.5075,1.16517502266
 04/01  13:00:00,261.528672419,20.0231100556,2.39542436042,0.0,62.886420148,41.4019203762,17.3979116567,4.58005388576,10.5075,2.31035777092
 04/01  14:00:00,258.306703354,20.0231100556,1.83807453521,0.0,62.886420148,41.4019203762,13.1000416577,1.42766948204,10.5075,1.16487217565
 04/01  15:00:00,251.35351836,20.0231100556,1.43790817121,0.0,62.886420148,41.4019203762,13.5125771232,2.98507712315,10.5075,0.02
 04/01  16:00:00,249.203510463,20.0231100556,0.876679523519,0.0,62.886420148,41.4019203762,19.8587349873,8.18626056783,10.5075,1.16497441942
 04/01  17:00:00,248.28666997,20.0231100556,0.614312936427,0.0,62.886420148,41.4019203762,26.3208278975,14.6484604132,10.5075,1.16486748427
 04/01  18:00:00,228.35936601,20.0231100556,0.0366788804921,0.0,34.9369000822,32.3179380704,49.151373105,39.8139463605,8.1725,1.1649267445
 04/01  19:00:00,197.953979179,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,69.568803227,62.5665044377,5.8375,1.16479878922
 04/01  20:00:00,187.32848262,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,78.8293077516,72.9718077516,5.8375,0.02
 04/01  21:00:00,142.276803729,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,50.6433572071,45.9762953312,3.5025,1.16456187591
 04/01  22:00:00,105.576865278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,137.542783842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564840195,0.0,1.75125,1.16439840195
 04/01  24:00:00,110.65723344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,98.9805564277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550292813,0.0,1.75125,1.16425292813
 04/02  02:00:00,95.6119253393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,93.5275117667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,98.8439161322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551660209,0.0,1.75125,1.16426660209
 04/02  05:00:00,96.7687140535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,120.889585212,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,191.973821842,188.451321842,3.5025,0.02
 04/02  07:00:00,126.715683311,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,189.413675597,184.746843795,3.5025,1.16433180224
 04/02  08:00:00,164.534220965,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,157.501136906,153.978636906,3.5025,0.02
 04/02  09:00:00,147.152900252,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,134.569618214,131.047118214,3.5025,0.02
 04/02  10:00:00,187.057561283,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,105.136836662,96.9671396712,7.005,1.16469699075
 04/02  11:00:00,218.324151306,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,87.8001731583,79.6305594446,7.005,1.16461371377
 04/02  12:00:00,232.1980362,20.0231100556,0.0040249250644,0.0,41.9242800987,36.8599292233,71.3400371673,61.9800371673,9.34,0.02
 04/02  13:00:00,231.426521054,20.0231100556,0.0047330712003,0.0,41.9242800987,36.8599292233,62.1235590493,51.6187819751,9.34,1.16477707421
 04/02  14:00:00,226.753661908,20.0231100556,0.00228457385302,0.0,41.9242800987,36.8599292233,56.9637196571,46.4590495536,9.34,1.16467010354
 04/02  15:00:00,222.622712771,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,60.7042756209,50.199510701,9.34,1.16476491988
 04/02  16:00:00,222.461372899,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,60.7956649593,51.4356649593,9.34,0.02
 04/02  17:00:00,193.073393637,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,77.6446355269,69.474859336,7.005,1.16477619096
 04/02  18:00:00,195.634826889,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,92.2828616964,86.4483237428,4.67,1.16453795365
 04/02  19:00:00,193.874655428,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,97.7135851616,93.0235851616,4.67,0.02
 04/02  20:00:00,181.988043341,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,106.58370247,100.74920042,4.67,1.16450204992
 04/02  21:00:00,162.503122426,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,67.6870946594,62.9970946594,4.67,0.02
 04/02  22:00:00,111.726081268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558741218,0.0,1.75125,1.16433741218
 04/02  23:00:00,143.091909872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,116.966014464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,109.698390047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922068245,0.0,2.335,1.16422068245
 04/03  02:00:00,108.474380368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,107.798421918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,114.517214264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,113.651283679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921300308,0.0,2.335,1.16421300308
 04/03  06:00:00,149.144759274,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,138.480404068,133.790404068,4.67,0.02
 04/03  07:00:00,155.376598999,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,146.246476498,141.556476498,4.67,0.02
 04/03  08:00:00,228.964499553,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,129.332583713,119.995479282,8.1725,1.16460443157
 04/03  09:00:00,254.846915428,20.0231100556,0.00398397927908,0.0,62.886420148,41.4019203762,109.276431866,97.6043020296,10.5075,1.16462983593
 04/03  10:00:00,244.202647169,20.0231100556,0.00433006840506,0.0,62.886420148,41.4019203762,94.6951184423,83.0228689986,10.5075,1.16474944375
 04/03  11:00:00,271.89622066,20.0231100556,0.00464846074265,0.0,62.886420148,41.4019203762,75.5573779137,63.8848532311,10.5075,1.16502468264
 04/03  12:00:00,255.051111817,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.8980637448,60.2253584002,10.5075,1.16520534462
 04/03  13:00:00,254.426407691,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.6819724034,53.0095589985,10.5075,1.16491340489
 04/03  14:00:00,253.451662689,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.2451829486,40.5726085926,10.5075,1.165074356
 04/03  15:00:00,249.603567044,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.6913006265,41.0189159047,10.5075,1.1648847218
 04/03  16:00:00,250.151757948,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.5186905218,43.9911905218,10.5075,0.02
 04/03  17:00:00,249.739284425,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.8906105672,46.2180931089,10.5075,1.16501745839
 04/03  18:00:00,243.845010283,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,72.3017036142,61.7968658815,9.34,1.16483773275
 04/03  19:00:00,244.99879946,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,83.9506580385,73.4459558847,9.34,1.16470215384
 04/03  20:00:00,215.31272531,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,105.501340957,96.1641004488,8.1725,1.16474050787
 04/03  21:00:00,153.962354765,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.4782010275,77.7882010275,4.67,0.02
 04/03  22:00:00,105.379079002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994186651,0.0,2.335,1.1644186651
 04/03  23:00:00,137.60430693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,110.356888278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,101.538691279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922780146,0.0,2.335,1.16422780146
 04/04  02:00:00,100.202769075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,99.4002300749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,121.691873219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,119.987807252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921655262,0.0,2.335,1.16421655262
 04/04  06:00:00,156.871309621,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,180.615111609,175.925111609,4.67,0.02
 04/04  07:00:00,157.844086465,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,178.886486248,174.196486248,4.67,0.02
 04/04  08:00:00,225.696907608,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,151.14943427,141.812349185,8.1725,1.16458508451
 04/04  09:00:00,254.869786747,20.0231100556,0.00202907654152,0.0,62.886420148,41.4019203762,117.123374882,105.451150047,10.5075,1.16472483504
 04/04  10:00:00,245.959547158,20.0231100556,0.00204798706333,0.0,62.886420148,41.4019203762,101.236439352,90.7089393517,10.5075,0.02
 04/04  11:00:00,274.004360684,20.0231100556,0.00487493121209,0.0,62.886420148,41.4019203762,81.9534580437,70.2807994992,10.5075,1.16515854447
 04/04  12:00:00,259.146915796,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.3729142914,58.554985999,10.5075,2.31042829235
 04/04  13:00:00,256.735202261,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.0288181748,51.3560993508,10.5075,1.16521882394
 04/04  14:00:00,251.174614316,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.4873130306,45.8148056624,10.5075,1.16500736819
 04/04  15:00:00,248.434148646,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.0680543296,36.3957370878,10.5075,1.16481724182
 04/04  16:00:00,248.917829712,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.7613929424,34.2338929424,10.5075,0.02
 04/04  17:00:00,248.062406659,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.3716961235,40.6992469555,10.5075,1.16494916799
 04/04  18:00:00,244.074652132,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,66.4479377325,55.9431687737,9.34,1.1647689588
 04/04  19:00:00,237.94651799,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,81.0119059715,70.5071090508,9.34,1.16479692074
 04/04  20:00:00,210.632231562,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,91.3070717174,81.9699013433,8.1725,1.16467037418
 04/04  21:00:00,151.782699634,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,58.7567849289,54.0667849289,4.67,0.02
 04/04  22:00:00,108.696949614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934838283,0.0,2.335,1.16434838283
 04/04  23:00:00,141.028486949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,113.929031971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,103.758040341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,101.721397382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922605605,0.0,2.335,1.16422605605
 04/05  03:00:00,100.029107274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,105.618733434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,104.327592019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921137866,0.0,2.335,1.16421137866
 04/05  06:00:00,140.013957497,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,173.148715693,168.458715693,4.67,0.02
 04/05  07:00:00,147.463261389,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,171.789557335,167.099557335,4.67,0.02
 04/05  08:00:00,224.17812674,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,145.919045606,136.581989628,8.1725,1.16455597839
 04/05  09:00:00,255.208190566,20.0231100556,0.00248586589719,0.0,62.886420148,41.4019203762,109.154615761,97.4824624169,10.5075,1.1646533441
 04/05  10:00:00,249.856656809,20.0231100556,0.005600980397,0.0,62.886420148,41.4019203762,83.5541224923,73.0266224923,10.5075,0.02
 04/05  11:00:00,279.409672613,20.0231100556,0.00747485433661,0.0,62.886420148,41.4019203762,62.4466341806,50.7740478698,10.5075,1.16508631087
 04/05  12:00:00,265.18041309,20.0231100556,0.00256002821138,0.0,62.886420148,41.4019203762,55.6502784383,42.832496358,10.5075,2.31028208038
 04/05  13:00:00,262.162402303,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.8782313823,37.2055868774,10.5075,1.16514450488
 04/05  14:00:00,256.628343254,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.8067020478,31.1342693259,10.5075,1.16493272193
 04/05  15:00:00,252.849268635,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.2450658772,24.7175658772,10.5075,0.02
 04/05  16:00:00,253.996731016,20.0231100556,0.0215052061342,0.0,62.886420148,41.4019203762,32.1248361637,20.4523761784,10.5075,1.16495998529
 04/05  17:00:00,252.858523657,20.0231100556,0.0286248151401,0.0,62.886420148,41.4019203762,39.2801363143,27.6077631391,10.5075,1.16487317523
 04/05  18:00:00,248.623294576,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.1154320106,44.6105493899,9.34,1.16488262074
 04/05  19:00:00,250.808538118,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,69.4978123303,58.9930928118,9.34,1.16471951845
 04/05  20:00:00,224.126887149,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,76.5755575288,68.3830575288,8.1725,0.02
 04/05  21:00:00,161.677248402,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,48.1798874645,42.3453127798,4.67,1.16457468473
 04/05  22:00:00,113.036220336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,144.800289594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927563269,0.0,2.335,1.16427563269
 04/05  24:00:00,118.38378187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,108.154092598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,106.423704438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921620139,0.0,2.335,1.16421620139
 04/06  03:00:00,104.867994347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,110.058253718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,107.360193114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,143.528352222,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,162.272758797,156.438495725,4.67,1.16426307277
 04/06  07:00:00,153.25280667,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,154.955212144,150.265212144,4.67,0.02
 04/06  08:00:00,230.067565743,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,134.816988272,125.480138658,8.1725,1.16434961421
 04/06  09:00:00,260.711739407,20.0231100556,0.00710494049699,0.0,62.886420148,41.4019203762,101.953998763,91.4264987634,10.5075,0.02
 04/06  10:00:00,257.272641447,20.0231100556,0.0111430982611,0.0,62.886420148,41.4019203762,76.6721283647,64.9997369539,10.5075,1.16489141084
 04/06  11:00:00,284.716130383,20.0231100556,0.0105721153541,0.0,62.886420148,41.4019203762,53.2962568361,41.6237510946,10.5075,1.16500574148
 04/06  12:00:00,270.747721141,20.0231100556,0.0616946475996,0.0,62.886420148,41.4019203762,38.1105297258,26.4378953583,10.5075,1.16513436752
 04/06  13:00:00,266.936761698,20.0231100556,0.144079886085,0.0,62.886420148,41.4019203762,31.5642972992,18.7465135826,10.5075,2.31028371661
 04/06  14:00:00,260.372151986,20.0231100556,0.168378660695,0.0,62.886420148,41.4019203762,25.0223784699,14.4948784699,10.5075,0.02
 04/06  15:00:00,256.513563716,20.0231100556,0.0944544742629,0.0,62.886420148,41.4019203762,22.8501002137,11.1776236164,10.5075,1.16497659732
 04/06  16:00:00,257.391511477,20.0231100556,0.0469948703879,0.0,62.886420148,41.4019203762,26.2583310909,14.5859551984,10.5075,1.16487589245
 04/06  17:00:00,258.351789106,20.0231100556,0.0524247706931,0.0,62.886420148,41.4019203762,30.4829792706,18.8104842374,10.5075,1.16499503316
 04/06  18:00:00,255.226712231,20.0231100556,0.0285511448741,0.0,41.9242800987,36.8599292233,37.2117087698,26.7069116264,9.34,1.16479714339
 04/06  19:00:00,256.976329619,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,49.0725612447,38.5677638019,9.34,1.16479744287
 04/06  20:00:00,229.926328081,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,58.1902813993,49.9977813993,8.1725,0.02
 04/06  21:00:00,165.503700726,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,26.1956574374,20.3611696581,4.67,1.16448777934
 04/06  22:00:00,114.019016411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,144.464741958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926679882,0.0,2.335,1.16426679882
 04/06  24:00:00,117.78671096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,109.208421702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,108.515981679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926564271,0.0,2.335,1.16426564271
 04/07  03:00:00,106.886042946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,129.232522103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,127.374827177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,163.131024178,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,143.700489265,137.866248528,4.67,1.16424073749
 04/07  07:00:00,165.224903168,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,142.849330402,138.159330402,4.67,0.02
 04/07  08:00:00,234.475582978,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,109.567436697,100.230420363,8.1725,1.16451633409
 04/07  09:00:00,268.290531671,20.0231100556,0.0408853742718,0.0,62.886420148,41.4019203762,66.1933690679,55.6658690679,10.5075,0.02
 04/07  10:00:00,262.507982102,20.0231100556,0.661103417062,0.0,62.886420148,41.4019203762,44.8315829275,33.1592805395,10.5075,1.16480238802
 04/07  11:00:00,288.294782735,20.0231100556,1.11815524078,0.0,62.886420148,41.4019203762,27.1893000009,15.5166448658,10.5075,1.16515513505
 04/07  12:00:00,275.895690556,20.0231100556,1.44363417883,0.0,62.886420148,41.4019203762,18.9647646944,7.29225736672,10.5075,1.16500732771
 04/07  13:00:00,276.896614249,20.0231100556,2.32656857172,0.0,62.886420148,41.4019203762,11.9721829101,0.299552399771,10.5075,1.16513051032
 04/07  14:00:00,271.030856009,20.0231100556,2.55574729346,0.0,62.886420148,41.4019203762,11.6725263882,0.0,10.5075,1.16502638821
 04/07  15:00:00,266.029356161,20.0231100556,3.59475987072,0.0,62.886420148,41.4019203762,11.6723840645,0.0,10.5075,1.16488406447
 04/07  16:00:00,263.355313197,20.0231100556,3.39570694669,0.0,62.886420148,41.4019203762,11.6724859017,0.0,10.5075,1.16498590166
 04/07  17:00:00,262.164249007,20.0231100556,2.77233374921,0.0,62.886420148,41.4019203762,11.6724010792,0.0,10.5075,1.16490107922
 04/07  18:00:00,256.536953055,20.0231100556,1.25289510476,0.0,41.9242800987,36.8599292233,16.9068328944,6.40194020751,9.34,1.16489268691
 04/07  19:00:00,250.83637612,20.0231100556,0.239208083123,0.0,41.9242800987,36.8599292233,32.6535850388,22.1488828308,9.34,1.16470220801
 04/07  20:00:00,224.956416181,20.0231100556,0.0316421520056,0.0,34.9369000822,32.3179380704,41.84317337,33.65067337,8.1725,0.02
 04/07  21:00:00,162.570351534,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,14.2868098717,8.45229013061,4.67,1.1645197411
 04/07  22:00:00,117.224943829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,147.334378659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932710354,0.0,2.335,1.16432710354
 04/07  24:00:00,120.043699138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,106.384719756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,104.86582947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556896951,0.0,1.75125,1.16431896951
 04/08  03:00:00,102.677079839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,107.921677097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,106.656731888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547852207,0.0,1.75125,1.16422852207
 04/08  06:00:00,131.03446345,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,128.936511198,125.414011198,3.5025,0.02
 04/08  07:00:00,140.675106815,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,132.237909042,128.715409042,3.5025,0.02
 04/08  08:00:00,207.5845751,20.0231100556,0.00399085299678,0.0,20.9621400493,23.2339557645,98.2062364529,91.2041330539,5.8375,1.16460339901
 04/08  09:00:00,234.653158349,20.0231100556,0.326416096525,0.0,41.9242800987,36.8599292233,59.4118424654,48.9072907054,9.34,1.16455176006
 04/08  10:00:00,264.724529503,20.0231100556,3.87934757236,0.0,62.886420148,41.4019203762,22.0709162334,11.5434162334,10.5075,0.02
 04/08  11:00:00,294.131651185,20.0231100556,5.28620389826,0.0,62.886420148,41.4019203762,11.6725140397,0.0,10.5075,1.1650140397
 04/08  12:00:00,284.969017992,20.0231100556,5.6072892834,0.0,62.886420148,41.4019203762,11.6726017311,0.0,10.5075,1.16510173107
 04/08  13:00:00,280.890890352,20.0231100556,5.60278152177,0.0,62.886420148,41.4019203762,11.6726837557,0.0,10.5075,1.16518375569
 04/08  14:00:00,271.239419901,20.0231100556,4.72037613416,0.0,62.886420148,41.4019203762,11.6725658095,0.0,10.5075,1.16506580953
 04/08  15:00:00,268.546832109,20.0231100556,5.01749483616,0.0,62.886420148,41.4019203762,11.6724807844,0.0,10.5075,1.16498078439
 04/08  16:00:00,268.551166081,20.0231100556,5.6737594103,0.0,62.886420148,41.4019203762,11.6723828448,0.0,10.5075,1.16488284481
 04/08  17:00:00,268.961096365,20.0231100556,5.7911508072,0.0,62.886420148,41.4019203762,11.6724746027,0.0,10.5075,1.16497460273
 04/08  18:00:00,246.640368334,20.0231100556,3.35067674356,0.0,34.9369000822,32.3179380704,9.33732589099,0.0,8.1725,1.16482589099
 04/08  19:00:00,216.462457291,20.0231100556,0.952569389516,0.0,20.9621400493,23.2339557645,20.9262354704,13.9240413437,5.8375,1.16469412673
 04/08  20:00:00,195.497700445,20.0231100556,0.164238119481,0.0,20.9621400493,23.2339557645,35.8221485301,29.9646485301,5.8375,0.02
 04/08  21:00:00,138.994385051,20.0231100556,0.00107608275376,0.0,6.98738001645,14.1499734587,20.3937201538,15.7266413595,3.5025,1.16457879429
 04/08  22:00:00,101.218759439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,135.670814277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563316549,0.0,1.75125,1.16438316549
 04/08  24:00:00,109.092069649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,98.8658492176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,98.7103724362,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554093337,0.0,1.75125,1.16429093337
 04/09  03:00:00,98.4509615821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,105.020990457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,103.24117158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554607725,0.0,1.75125,1.16429607725
 04/09  06:00:00,127.080966146,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,134.739287395,131.216787395,3.5025,0.02
 04/09  07:00:00,136.25288237,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,129.85230799,126.32980799,3.5025,0.02
 04/09  08:00:00,175.135831902,20.0231100556,0.00518063264288,0.0,6.98738001645,14.1499734587,99.2061473977,94.5393114187,3.5025,1.16433597894
 04/09  09:00:00,151.985315442,20.0231100556,0.0228907124023,0.0,6.98738001645,14.1499734587,75.310469227,71.787969227,3.5025,0.02
 04/09  10:00:00,183.42328456,20.0231100556,1.73816892317,0.0,27.9495200658,27.7759469175,53.5435887061,45.3739651872,7.005,1.16462351894
 04/09  11:00:00,214.144923271,20.0231100556,3.15059670424,0.0,27.9495200658,27.7759469175,36.0884881697,27.9188457271,7.005,1.16464244265
 04/09  12:00:00,228.336558876,20.0231100556,5.05502316732,0.0,41.9242800987,36.8599292233,21.1045667243,11.7445667243,9.34,0.02
 04/09  13:00:00,224.659304971,20.0231100556,5.44726989969,0.0,41.9242800987,36.8599292233,18.77545838,8.27064175585,9.34,1.16481662412
 04/09  14:00:00,218.591300433,20.0231100556,5.71044161172,0.0,41.9242800987,36.8599292233,17.2328268474,6.72812767566,9.34,1.16469917177
 04/09  15:00:00,215.559138881,20.0231100556,6.54290101563,0.0,41.9242800987,36.8599292233,10.7965158463,1.43651584625,9.34,0.02
 04/09  16:00:00,218.319061198,20.0231100556,7.89664807517,0.0,41.9242800987,36.8599292233,10.504827825,0.0,9.34,1.16482782501
 04/09  17:00:00,182.551071978,20.0231100556,4.34043943629,0.0,27.9495200658,27.7759469175,18.6004903149,10.4307779695,7.005,1.16471234534
 04/09  18:00:00,185.019996515,20.0231100556,0.162115920185,0.0,13.9747600329,18.6919646116,44.8861704935,39.0516455593,4.67,1.16452493414
 04/09  19:00:00,199.018264959,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.99947944,46.30947944,4.67,0.02
 04/09  20:00:00,193.523000837,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,59.0690747187,53.2346027379,4.67,1.16447198076
 04/09  21:00:00,171.808985787,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,27.127569661,22.437569661,4.67,0.02
 04/09  22:00:00,119.726358061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,150.411805007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553262881,0.0,1.75125,1.16428262881
 04/09  24:00:00,127.123026593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,118.104021301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,115.992843303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992712838,0.0,2.335,1.1642712838
 04/10  03:00:00,114.00887687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,119.436482333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,117.553500933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992523715,0.0,2.335,1.1642523715
 04/10  06:00:00,154.404592771,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,111.623080266,106.933080266,4.67,0.02
 04/10  07:00:00,164.005260458,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,125.912143118,121.222143118,4.67,0.02
 04/10  08:00:00,238.385029242,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,108.899526672,99.5624981683,8.1725,1.16452850364
 04/10  09:00:00,268.370977831,20.0231100556,0.00859804325645,0.0,62.886420148,41.4019203762,79.2140634261,67.5419411364,10.5075,1.16462228971
 04/10  10:00:00,262.724848053,20.0231100556,0.0080927196553,0.0,62.886420148,41.4019203762,59.7277424874,49.2002424874,10.5075,0.02
 04/10  11:00:00,286.336519311,20.0231100556,0.0053702135051,0.0,62.886420148,41.4019203762,44.4408449377,32.768295104,10.5075,1.16504983373
 04/10  12:00:00,274.578260138,20.0231100556,0.379053189615,0.0,62.886420148,41.4019203762,27.474809155,15.8021340775,10.5075,1.16517507754
 04/10  13:00:00,274.866345762,20.0231100556,0.943058239134,0.0,62.886420148,41.4019203762,16.9086431808,4.09078737288,10.5075,2.3103558079
 04/10  14:00:00,268.888385932,20.0231100556,1.15664286968,0.0,62.886420148,41.4019203762,11.9638864983,0.291504318284,10.5075,1.16488217999
 04/10  15:00:00,265.788301877,20.0231100556,1.40004553737,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,265.49736623,20.0231100556,1.04090643192,0.0,62.886420148,41.4019203762,11.6724059422,0.0,10.5075,1.16490594215
 04/10  17:00:00,261.557500048,20.0231100556,0.213189462981,0.0,62.886420148,41.4019203762,22.101200353,10.4286785042,10.5075,1.16502184881
 04/10  18:00:00,254.523882198,20.0231100556,0.0698082592721,0.0,41.9242800987,36.8599292233,41.9858222682,31.4810004424,9.34,1.16482182573
 04/10  19:00:00,254.678747485,20.0231100556,0.0107847939713,0.0,41.9242800987,36.8599292233,59.9090472359,49.4043910724,9.34,1.16465616353
 04/10  20:00:00,227.736915263,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,68.3136774026,60.1211774026,8.1725,0.02
 04/10  21:00:00,164.013099556,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,38.1950144133,32.36050563,4.67,1.16450878326
 04/10  22:00:00,115.271507462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,146.349903126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992868081,0.0,2.335,1.1642868081
 04/10  24:00:00,120.254701997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,110.318186562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
