Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  02:00:00,108.945355943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992165615,0.0,2.335,1.1642165615
 04/11  03:00:00,107.699028541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,130.821374791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,129.91976449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,163.93117281,20.0231100556,0.000920479611522,0.0,13.9747600329,18.6919646116,116.514199033,110.679939863,4.67,1.16425916981
 04/11  07:00:00,169.027500212,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,126.228781549,121.538781549,4.67,0.02
 04/11  08:00:00,233.650418698,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,113.418791357,104.081759497,8.1725,1.16453186019
 04/11  09:00:00,261.593744983,20.0231100556,0.0044177342267,0.0,62.886420148,41.4019203762,91.5001897262,80.9726897262,10.5075,0.02
 04/11  10:00:00,253.128692702,20.0231100556,0.00234821016472,0.0,62.886420148,41.4019203762,85.2282251138,73.5559109594,10.5075,1.16481415441
 04/11  11:00:00,279.493653493,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.0081183044,60.3354556482,10.5075,1.16516265619
 04/11  12:00:00,265.750924246,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.1594671495,47.4869182691,10.5075,1.16504888042
 04/11  13:00:00,265.009677842,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.568604216,39.8959721615,10.5075,1.16513205458
 04/11  14:00:00,260.306198927,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.4500514797,35.7775260834,10.5075,1.16502539636
 04/11  15:00:00,256.550574002,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.5487425753,30.8763618621,10.5075,1.16488071323
 04/11  16:00:00,255.544005041,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.5943230116,33.9218436219,10.5075,1.1649793897
 04/11  17:00:00,253.973687264,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.4229907108,42.7505987197,10.5075,1.16489199104
 04/11  18:00:00,250.000038669,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,63.3893157277,52.8844348427,9.34,1.16488088496
 04/11  19:00:00,244.591102345,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,71.1990608109,60.694372352,9.34,1.16468845884
 04/11  20:00:00,218.399933779,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,74.6651644005,66.4726644005,8.1725,0.02
 04/11  21:00:00,156.727930205,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,47.2023316977,41.3678275194,4.67,1.16450417829
 04/11  22:00:00,112.155571947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,143.156536886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931071247,0.0,2.335,1.16431071247
 04/11  24:00:00,115.961210904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,106.320460614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,104.480382478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,103.017992903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992029381,0.0,2.335,1.1642029381
 04/12  04:00:00,109.366738511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,108.499538334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,141.953504343,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,131.046740413,125.212483824,4.67,1.16425658808
 04/12  07:00:00,153.94886874,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,136.435422435,131.745422435,4.67,0.02
 04/12  08:00:00,229.473635783,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,121.274097906,111.937072644,8.1725,1.16452526118
 04/12  09:00:00,258.103956052,20.0231100556,0.00441179788666,0.0,62.886420148,41.4019203762,97.9782286322,87.4507286322,10.5075,0.02
 04/12  10:00:00,250.704519517,20.0231100556,0.00238253252958,0.0,62.886420148,41.4019203762,87.3863556375,75.713990058,10.5075,1.16486557952
 04/12  11:00:00,278.394453147,20.0231100556,0.00227148805113,0.0,62.886420148,41.4019203762,68.1152427584,56.4427153864,10.5075,1.16502737196
 04/12  12:00:00,263.997311835,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.2226329488,43.5499658668,10.5075,1.16516708193
 04/12  13:00:00,263.272293981,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.6337659631,31.9610196575,10.5075,1.1652463056
 04/12  14:00:00,258.490125157,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.8961623922,24.2237748901,10.5075,1.16488750207
 04/12  15:00:00,254.573149768,20.0231100556,0.00244994815157,0.0,62.886420148,41.4019203762,29.3577967272,17.6853555365,10.5075,1.16494119074
 04/12  16:00:00,255.363256596,20.0231100556,0.135234366645,0.0,62.886420148,41.4019203762,25.5949494386,13.922609314,10.5075,1.16484012454
 04/12  17:00:00,254.494240107,20.0231100556,0.0575767599783,0.0,62.886420148,41.4019203762,31.5994299897,19.9269723059,10.5075,1.16495768376
 04/12  18:00:00,250.071970487,20.0231100556,0.00329275153805,0.0,41.9242800987,36.8599292233,46.3962147309,35.8912852289,9.34,1.16492950203
 04/12  19:00:00,251.615656496,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,59.7058848478,50.3458848478,9.34,0.02
 04/12  20:00:00,225.729936752,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,67.8436614753,58.5064687819,8.1725,1.16469269343
 04/12  21:00:00,163.649630097,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.8686877744,29.0341983455,4.67,1.16448942889
 04/12  22:00:00,115.124543794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,146.484122044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,120.93696496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924054412,0.0,2.335,1.16424054412
 04/13  01:00:00,110.108898454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,108.225560294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,106.605933426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925529137,0.0,2.335,1.16425529137
 04/13  04:00:00,112.519877815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,110.620719529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,143.790324142,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,136.045122955,131.355122955,4.67,0.02
 04/13  07:00:00,157.648920879,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,135.578455787,129.744081814,4.67,1.16437397308
 04/13  08:00:00,235.381105605,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,108.226087214,100.033587214,8.1725,0.02
 04/13  09:00:00,269.154933619,20.0231100556,0.0282019641222,0.0,62.886420148,41.4019203762,68.474430617,56.8021825111,10.5075,1.16474810589
 04/13  10:00:00,265.848727696,20.0231100556,0.608333394358,0.0,62.886420148,41.4019203762,43.6365358464,31.9641285939,10.5075,1.16490725242
 04/13  11:00:00,290.42483945,20.0231100556,0.683731985706,0.0,62.886420148,41.4019203762,30.7774428818,19.1048227399,10.5075,1.16512014192
 04/13  12:00:00,279.498311391,20.0231100556,0.880737368744,0.0,62.886420148,41.4019203762,20.9260553347,9.25328006872,10.5075,1.16527526602
 04/13  13:00:00,280.963760779,20.0231100556,1.64931733045,0.0,62.886420148,41.4019203762,11.9945892989,0.32198984171,10.5075,1.16509945719
 04/13  14:00:00,278.259843317,20.0231100556,3.22586007472,0.0,62.886420148,41.4019203762,11.672455251,0.0,10.5075,1.16495525098
 04/13  15:00:00,272.970339478,20.0231100556,3.4377910422,0.0,62.886420148,41.4019203762,11.6722930021,0.0,10.5075,1.16479300214
 04/13  16:00:00,271.483515155,20.0231100556,2.65465761646,0.0,62.886420148,41.4019203762,11.6723934123,0.0,10.5075,1.16489341228
 04/13  17:00:00,269.019137881,20.0231100556,1.8570414043,0.0,62.886420148,41.4019203762,11.6725134228,0.0,10.5075,1.16501342282
 04/13  18:00:00,262.928295595,20.0231100556,0.581098348008,0.0,41.9242800987,36.8599292233,15.2256737385,4.72089465097,9.34,1.16477908754
 04/13  19:00:00,264.392078033,20.0231100556,0.0715670886094,0.0,41.9242800987,36.8599292233,30.053107151,20.693107151,9.34,0.02
 04/13  20:00:00,238.480457645,20.0231100556,0.0236144799948,0.0,34.9369000822,32.3179380704,41.9645530204,32.6273512149,8.1725,1.16470180549
 04/13  21:00:00,172.076112076,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,12.0833815109,7.3933815109,4.67,0.02
 04/13  22:00:00,122.199679764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941560472,0.0,2.335,1.16441560472
 04/13  23:00:00,152.065934513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,127.191054591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921918138,0.0,2.335,1.16421918138
 04/14  01:00:00,116.677089814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,115.007786342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,112.702763556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,134.723097535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923354251,0.0,2.335,1.16423354251
 04/14  05:00:00,131.203363136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,162.820646811,20.0231100556,0.000760424124622,0.0,13.9747600329,18.6919646116,116.945560186,112.255560186,4.67,0.02
 04/14  07:00:00,165.318520808,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,121.858256028,116.02383142,4.67,1.16442460803
 04/14  08:00:00,233.887834409,20.0231100556,0.00575416012587,0.0,34.9369000822,32.3179380704,86.3359493911,78.1434493911,8.1725,0.02
 04/14  09:00:00,266.630171857,20.0231100556,0.810928626479,0.0,62.886420148,41.4019203762,51.6448597944,39.9726866365,10.5075,1.16467315795
 04/14  10:00:00,262.949625622,20.0231100556,2.91596132664,0.0,62.886420148,41.4019203762,28.4308419689,16.7585873607,10.5075,1.16475460818
 04/14  11:00:00,293.384295927,20.0231100556,5.30268866119,0.0,62.886420148,41.4019203762,12.209296014,0.536829131647,10.5075,1.16496688239
 04/14  12:00:00,282.912964839,20.0231100556,6.52016177377,0.0,62.886420148,41.4019203762,11.6726210653,0.0,10.5075,1.16512106531
 04/14  13:00:00,280.356975686,20.0231100556,7.52601393669,0.0,62.886420148,41.4019203762,11.6726954359,0.0,10.5075,1.16519543592
 04/14  14:00:00,272.531175315,20.0231100556,8.50524368418,0.0,62.886420148,41.4019203762,11.6725146659,0.0,10.5075,1.16501466587
 04/14  15:00:00,268.613361257,20.0231100556,9.1576609347,0.0,62.886420148,41.4019203762,11.6723354506,0.0,10.5075,1.1648354506
 04/14  16:00:00,268.684800906,20.0231100556,9.02475078566,0.0,62.886420148,41.4019203762,11.6724382991,0.0,10.5075,1.16493829912
 04/14  17:00:00,267.408650806,20.0231100556,7.75829221604,0.0,62.886420148,41.4019203762,11.6723555253,0.0,10.5075,1.16485552526
 04/14  18:00:00,258.953089623,20.0231100556,3.46335450052,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/14  19:00:00,252.79334049,20.0231100556,1.17833184546,0.0,41.9242800987,36.8599292233,17.8297972576,7.32512914771,9.34,1.16466810986
 04/14  20:00:00,224.909493516,20.0231100556,0.283932649968,0.0,34.9369000822,32.3179380704,28.4533739752,19.1161715562,8.1725,1.16470241904
 04/14  21:00:00,162.033386011,20.0231100556,0.0119879180394,0.0,13.9747600329,18.6919646116,7.7701094637,3.0801094637,4.67,0.02
 04/14  22:00:00,119.847006275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934962308,0.0,2.335,1.16434962308
 04/14  23:00:00,150.720010056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,126.805777889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,114.605413307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556486419,0.0,1.75125,1.16431486419
 04/15  02:00:00,113.47710939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,110.947213417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,115.300161164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549600723,0.0,1.75125,1.16424600723
 04/15  05:00:00,112.750738213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,133.413289298,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,108.125610944,104.603110944,3.5025,0.02
 04/15  07:00:00,146.495178384,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,115.2436147,110.576624608,3.5025,1.16449009254
 04/15  08:00:00,211.622386767,20.0231100556,0.00419915429367,0.0,20.9621400493,23.2339557645,83.2596291145,77.4021291145,5.8375,0.02
 04/15  09:00:00,236.941547197,20.0231100556,0.634797696682,0.0,41.9242800987,36.8599292233,50.9227299276,40.4180918973,9.34,1.16463803026
 04/15  10:00:00,261.66545763,20.0231100556,1.26252900303,0.0,62.886420148,41.4019203762,33.8629584584,22.1906069188,10.5075,1.16485153961
 04/15  11:00:00,293.285100073,20.0231100556,2.15379329492,0.0,62.886420148,41.4019203762,15.8617942659,4.18931534113,10.5075,1.16497892475
 04/15  12:00:00,283.451303032,20.0231100556,2.62303867012,0.0,62.886420148,41.4019203762,11.6725931863,0.0,10.5075,1.16509318628
 04/15  13:00:00,283.484945606,20.0231100556,2.11160579105,0.0,62.886420148,41.4019203762,11.6726758795,0.0,10.5075,1.16517587952
 04/15  14:00:00,280.549363741,20.0231100556,4.20779977896,0.0,62.886420148,41.4019203762,11.672481458,0.0,10.5075,1.16498145796
 04/15  15:00:00,274.737015987,20.0231100556,6.11640765538,0.0,62.886420148,41.4019203762,11.6723854862,0.0,10.5075,1.16488548624
 04/15  16:00:00,272.127942971,20.0231100556,6.61614842441,0.0,62.886420148,41.4019203762,11.6724814294,0.0,10.5075,1.16498142936
 04/15  17:00:00,265.577576438,20.0231100556,3.92488271869,0.0,62.886420148,41.4019203762,11.6723560561,0.0,10.5075,1.16485605613
 04/15  18:00:00,245.178041446,20.0231100556,0.370699005129,0.0,34.9369000822,32.3179380704,20.9263763918,12.7338763918,8.1725,0.02
 04/15  19:00:00,219.794819958,20.0231100556,0.034809488777,0.0,20.9621400493,23.2339557645,44.2443967347,37.2421525755,5.8375,1.16474415919
 04/15  20:00:00,207.191747979,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,54.0712578017,47.0690864134,5.8375,1.16467138822
 04/15  21:00:00,157.314160673,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,21.7953850924,18.2728850924,3.5025,0.02
 04/15  22:00:00,119.771312223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566306748,0.0,1.75125,1.16441306748
 04/15  23:00:00,150.013557505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,125.322478585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560709007,0.0,1.75125,1.16435709007
 04/16  01:00:00,114.878844113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,112.948801507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,110.935994013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549762531,0.0,1.75125,1.16424762531
 04/16  04:00:00,116.479951017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,114.54914959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,135.707835044,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,132.683627832,129.161127832,3.5025,0.02
 04/16  07:00:00,150.120715601,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,141.942649515,137.275809987,3.5025,1.16433952808
 04/16  08:00:00,184.948011281,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,121.84331803,118.32081803,3.5025,0.02
 04/16  09:00:00,166.131550822,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,101.822828622,97.1559412984,3.5025,1.16438732374
 04/16  10:00:00,203.080008887,20.0231100556,0.00820247337911,0.0,27.9495200658,27.7759469175,68.708645225,61.683645225,7.005,0.02
 04/16  11:00:00,233.702764215,20.0231100556,0.479852899192,0.0,27.9495200658,27.7759469175,42.0475925952,33.877889916,7.005,1.16470267925
 04/16  12:00:00,247.739406037,20.0231100556,0.62573646601,0.0,41.9242800987,36.8599292233,32.9813394499,22.4766702305,9.34,1.16466921937
 04/16  13:00:00,245.535089167,20.0231100556,0.633380138417,0.0,41.9242800987,36.8599292233,26.1822956225,16.8222956225,9.34,0.02
 04/16  14:00:00,240.353192719,20.0231100556,1.08711548454,0.0,41.9242800987,36.8599292233,18.3282000793,7.82346983878,9.34,1.1647302405
 04/16  15:00:00,232.395125783,20.0231100556,0.29657806561,0.0,41.9242800987,36.8599292233,28.5098955866,18.0050840581,9.34,1.16481152852
 04/16  16:00:00,230.147618017,20.0231100556,0.0532324495289,0.0,41.9242800987,36.8599292233,34.4137027392,23.9089256187,9.34,1.16477712049
 04/16  17:00:00,198.995586916,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,50.1616355875,43.1366355875,7.005,0.02
 04/16  18:00:00,199.293352143,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,74.5460977858,68.7114953168,4.67,1.16460246906
 04/16  19:00:00,196.017017689,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,88.7497372378,82.9151990446,4.67,1.16453819315
 04/16  20:00:00,183.668498189,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,94.7012770467,90.0112770467,4.67,0.02
 04/16  21:00:00,164.161250366,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.8994181366,51.2094181366,4.67,0.02
 04/16  22:00:00,113.668292288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560544827,0.0,1.75125,1.16435544827
 04/16  23:00:00,145.131793887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,119.162179871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,111.157381345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926857009,0.0,2.335,1.16426857009
 04/17  02:00:00,109.411881637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,107.699468095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,113.387416318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919987158,0.0,2.335,1.16419987158
 04/17  05:00:00,111.956461218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,145.622545407,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,122.045049634,117.355049634,4.67,0.02
 04/17  07:00:00,158.046468418,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,133.880869759,128.046480014,4.67,1.16438974529
 04/17  08:00:00,233.137513698,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,116.153966633,107.961466633,8.1725,0.02
 04/17  09:00:00,262.326706569,20.0231100556,0.00520480967211,0.0,62.886420148,41.4019203762,91.2302521135,79.5581163562,10.5075,1.16463575731
 04/17  10:00:00,254.586539208,20.0231100556,0.00293583150098,0.0,62.886420148,41.4019203762,81.6830698575,70.0106697684,10.5075,1.16490008914
 04/17  11:00:00,279.768233824,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.0845614127,59.4119005867,10.5075,1.16516082605
 04/17  12:00:00,265.429568572,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.5378256381,50.8652502798,10.5075,1.16507535828
 04/17  13:00:00,264.992692156,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.8491927109,44.176545707,10.5075,1.16514700384
 04/17  14:00:00,259.382807392,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.2650607764,43.5925962198,10.5075,1.16496455663
 04/17  15:00:00,254.8662997,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.2900213449,40.6175395789,10.5075,1.16498176604
 04/17  16:00:00,253.968005881,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.9637425117,41.2913587174,10.5075,1.16488379431
 04/17  17:00:00,252.825835369,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.3256512234,47.7981512234,10.5075,0.02
 04/17  18:00:00,248.644679661,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,70.544728805,60.0398131418,9.34,1.1649156632
 04/17  19:00:00,246.802601943,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,79.8825942902,69.3778218117,9.34,1.1647724784
 04/17  20:00:00,223.034198327,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,87.6703842306,78.3332422842,8.1725,1.16464194641
 04/17  21:00:00,160.960009969,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,51.4544745644,46.7644745644,4.67,0.02
 04/17  22:00:00,112.613228105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938273382,0.0,2.335,1.16438273382
 04/17  23:00:00,144.462770001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,118.032784129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,108.902774147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921631779,0.0,2.335,1.16421631779
 04/18  02:00:00,107.395147096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,105.953336481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,129.097519079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,128.049813363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920562724,0.0,2.335,1.16420562724
 04/18  06:00:00,161.714817939,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,124.697295972,120.007295972,4.67,0.02
 04/18  07:00:00,165.425483622,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,136.137995494,131.447995494,4.67,0.02
 04/18  08:00:00,230.760043661,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,120.359825891,111.022739344,8.1725,1.16458654711
 04/18  09:00:00,259.788538098,20.0231100556,0.00473160815031,0.0,62.886420148,41.4019203762,96.603175835,84.9311054074,10.5075,1.16457042758
 04/18  10:00:00,251.706297964,20.0231100556,0.00247204206073,0.0,62.886420148,41.4019203762,84.9598586479,74.4323586479,10.5075,0.02
 04/18  11:00:00,278.19823826,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.7446758319,58.9270315746,10.5075,2.31014425731
 04/18  12:00:00,263.371252526,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.2837649739,48.6111295093,10.5075,1.16513546451
 04/18  13:00:00,260.457108555,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.8708300369,44.1981268534,10.5075,1.16520318347
 04/18  14:00:00,255.336248683,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.2411912325,38.5687068122,10.5075,1.16498442027
 04/18  15:00:00,252.137316448,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.7570427198,31.2295427198,10.5075,0.02
 04/18  16:00:00,250.662977913,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.0544562976,36.3819540581,10.5075,1.16500223954
 04/18  17:00:00,248.85797401,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.9507443277,46.2783375116,10.5075,1.16490681616
 04/18  18:00:00,245.282069044,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,66.8491730491,56.3442658833,9.34,1.16490716586
 04/18  19:00:00,235.164540637,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,78.9564584173,68.4517211621,9.34,1.16473725522
 04/18  20:00:00,210.955439757,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,85.4132037156,77.2207037156,8.1725,0.02
 04/18  21:00:00,151.885940902,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.8958554131,47.0612693116,4.67,1.16458610149
 04/18  22:00:00,109.047274782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,141.176708245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928422521,0.0,2.335,1.16428422521
 04/18  24:00:00,114.294470953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,104.984038546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,103.423248502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922220125,0.0,2.335,1.16422220125
 04/19  03:00:00,102.052817392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,108.310367678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,107.135607249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920163671,0.0,2.335,1.16420163671
 04/19  06:00:00,140.602771182,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,126.507919691,121.817919691,4.67,0.02
 04/19  07:00:00,152.528251491,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,135.561317577,130.871317577,4.67,0.02
 04/19  08:00:00,228.723613369,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,117.621769329,108.284671453,8.1725,1.16459787645
 04/19  09:00:00,258.048544721,20.0231100556,0.00476606401982,0.0,62.886420148,41.4019203762,90.8540207519,80.3265207519,10.5075,0.02
 04/19  10:00:00,251.050502791,20.0231100556,0.0106356647414,0.0,62.886420148,41.4019203762,67.6745840479,56.0022118326,10.5075,1.16487221539
 04/19  11:00:00,277.873285592,20.0231100556,0.00751874632429,0.0,62.886420148,41.4019203762,49.0016451198,37.3291697542,10.5075,1.16497536558
 04/19  12:00:00,264.104922867,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.3170837058,29.6444912842,10.5075,1.16509242158
 04/19  13:00:00,262.907872294,20.0231100556,0.0475013271603,0.0,62.886420148,41.4019203762,33.2786317207,21.6059627887,10.5075,1.165168932
 04/19  14:00:00,258.362316972,20.0231100556,0.233232184979,0.0,62.886420148,41.4019203762,27.3380499842,15.6654929807,10.5075,1.16505700349
 04/19  15:00:00,254.856955076,20.0231100556,0.41068972871,0.0,62.886420148,41.4019203762,21.7964319577,10.1240245722,10.5075,1.16490738554
 04/19  16:00:00,254.577310029,20.0231100556,0.240546767858,0.0,62.886420148,41.4019203762,23.8998013022,12.2273018333,10.5075,1.1649994689
 04/19  17:00:00,252.168342343,20.0231100556,0.0795842978427,0.0,62.886420148,41.4019203762,34.1856420209,22.513235383,10.5075,1.16490663789
 04/19  18:00:00,248.269812017,20.0231100556,0.0405860941996,0.0,41.9242800987,36.8599292233,46.7138074588,36.2089175222,9.34,1.1648899366
 04/19  19:00:00,246.034255886,20.0231100556,0.00352226142053,0.0,41.9242800987,36.8599292233,60.2778238553,49.7731304004,9.34,1.16469345492
 04/19  20:00:00,221.76939061,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,67.4589680074,59.2664680074,8.1725,0.02
 04/19  21:00:00,159.706736443,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.6701873543,30.8356818581,4.67,1.16450549613
 04/19  22:00:00,110.489447078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,142.093537871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931018218,0.0,2.335,1.16431018218
 04/19  24:00:00,115.369531076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,105.242848137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,103.513637464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,102.572002541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920119482,0.0,2.335,1.16420119482
 04/20  04:00:00,108.698155104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,106.598066312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,140.396130726,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,151.182774492,145.348521355,4.67,1.16425313651
 04/20  07:00:00,153.758786094,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,146.370619411,141.680619411,4.67,0.02
 04/20  08:00:00,231.00010668,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,120.01445965,110.6774446,8.1725,1.16451505063
 04/20  09:00:00,263.590121643,20.0231100556,0.141889344472,0.0,62.886420148,41.4019203762,71.0069184202,60.4794184202,10.5075,0.02
 04/20  10:00:00,258.263197307,20.0231100556,2.44411785925,0.0,62.886420148,41.4019203762,38.7691993425,27.0968521967,10.5075,1.16484714588
 04/20  11:00:00,284.07579926,20.0231100556,4.4503659611,0.0,62.886420148,41.4019203762,21.5060359794,9.83353452411,10.5075,1.16500145529
 04/20  12:00:00,269.953920631,20.0231100556,6.09152720696,0.0,62.886420148,41.4019203762,12.5857570847,0.913123342869,10.5075,1.16513374183
 04/20  13:00:00,267.193362724,20.0231100556,6.60085717931,0.0,62.886420148,41.4019203762,11.6727060846,0.0,10.5075,1.1652060846
 04/20  14:00:00,264.612708726,20.0231100556,7.18280709641,0.0,62.886420148,41.4019203762,11.6725575393,0.0,10.5075,1.16505753932
 04/20  15:00:00,259.30724328,20.0231100556,8.12147831582,0.0,62.886420148,41.4019203762,11.672391026,0.0,10.5075,1.16489102597
 04/20  16:00:00,256.067552169,20.0231100556,7.49186259509,0.0,62.886420148,41.4019203762,11.6724855901,0.0,10.5075,1.16498559007
 04/20  17:00:00,256.005295912,20.0231100556,6.32687573075,0.0,62.886420148,41.4019203762,11.67239535,0.0,10.5075,1.16489534999
 04/20  18:00:00,251.659367266,20.0231100556,4.25897893293,0.0,41.9242800987,36.8599292233,10.5048616981,0.0,9.34,1.16486169805
 04/20  19:00:00,250.598594926,20.0231100556,3.12960736667,0.0,41.9242800987,36.8599292233,17.9587601029,8.5987601029,9.34,0.02
 04/20  20:00:00,219.304092254,20.0231100556,1.01292285782,0.0,34.9369000822,32.3179380704,33.6200509815,24.2829297823,8.1725,1.16462119918
 04/20  21:00:00,154.389659981,20.0231100556,0.030033267679,0.0,13.9747600329,18.6919646116,13.4888267205,7.6542856844,4.67,1.16454103612
 04/20  22:00:00,102.445748748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,134.850279619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,106.764536437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922936889,0.0,2.335,1.16422936889
 04/21  01:00:00,96.727347933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,95.127894463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,93.6113263251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,116.292796954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924219758,0.0,2.335,1.16424219758
 04/21  05:00:00,114.315219456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,148.123762336,20.0231100556,0.000480547831386,0.0,13.9747600329,18.6919646116,142.950920155,138.260920155,4.67,0.02
 04/21  07:00:00,151.701223639,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,132.094883809,126.26048996,4.67,1.16439384979
 04/21  08:00:00,224.849711826,20.0231100556,0.286925369958,0.0,34.9369000822,32.3179380704,83.7057230269,75.5132230269,8.1725,0.02
 04/21  09:00:00,265.191409586,20.0231100556,5.03228188195,0.0,62.886420148,41.4019203762,33.3287031821,21.6564664597,10.5075,1.16473672238
 04/21  10:00:00,257.193793203,20.0231100556,7.24619137899,0.0,62.886420148,41.4019203762,12.5429016359,0.870589275229,10.5075,1.16481236067
 04/21  11:00:00,288.080968012,20.0231100556,10.003719491,0.0,62.886420148,41.4019203762,11.6725174498,0.0,10.5075,1.16501744978
 04/21  12:00:00,276.862654107,20.0231100556,11.5741593515,0.0,62.886420148,41.4019203762,11.6726649774,0.0,10.5075,1.16516497736
 04/21  13:00:00,273.135890229,20.0231100556,11.6545802622,0.0,62.886420148,41.4019203762,11.6727331887,0.0,10.5075,1.16523318873
 04/21  14:00:00,268.958963875,20.0231100556,12.5739118428,0.0,62.886420148,41.4019203762,11.6725482617,0.0,10.5075,1.16504826173
 04/21  15:00:00,262.750750333,20.0231100556,13.1303723354,0.0,62.886420148,41.4019203762,11.6723649558,0.0,10.5075,1.16486495581
 04/21  16:00:00,263.176772945,20.0231100556,12.5337838268,0.0,62.886420148,41.4019203762,11.6724619406,0.0,10.5075,1.16496194064
 04/21  17:00:00,264.170790833,20.0231100556,11.9287484641,0.0,62.886420148,41.4019203762,11.6723742878,0.0,10.5075,1.16487428785
 04/21  18:00:00,257.725703365,20.0231100556,9.45210339699,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/21  19:00:00,247.903504293,20.0231100556,8.03544134498,0.0,41.9242800987,36.8599292233,10.5046832924,0.0,9.34,1.1646832924
 04/21  20:00:00,218.008967461,20.0231100556,5.9515071549,0.0,34.9369000822,32.3179380704,10.4272954476,1.09008284072,8.1725,1.1647126069
 04/21  21:00:00,150.990656421,20.0231100556,1.53219973123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,105.271292485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940553468,0.0,2.335,1.16440553468
 04/21  23:00:00,137.852463214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,111.954651323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,96.8806954156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155713828,0.0,1.75125,1.1643213828
 04/22  02:00:00,95.0989116921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,93.2145315287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,99.2656406044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550072274,0.0,1.75125,1.16425072274
 04/22  05:00:00,97.1703925131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,118.746564862,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,111.181391325,107.658891325,3.5025,0.02
 04/22  07:00:00,131.632734302,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,106.796210444,102.129219859,3.5025,1.16449058549
 04/22  08:00:00,199.630490773,20.0231100556,0.475996115167,0.0,20.9621400493,23.2339557645,70.269856283,64.412356283,5.8375,0.02
 04/22  09:00:00,224.662173588,20.0231100556,3.67817295359,0.0,41.9242800987,36.8599292233,44.2209292695,33.7163667119,9.34,1.16456255755
 04/22  10:00:00,252.015814986,20.0231100556,5.78613852071,0.0,62.886420148,41.4019203762,24.3886182884,12.7162780336,10.5075,1.16484025472
 04/22  11:00:00,287.631268413,20.0231100556,8.03946327033,0.0,62.886420148,41.4019203762,11.6724611916,0.0,10.5075,1.16496119157
 04/22  12:00:00,276.60297985,20.0231100556,9.54452096726,0.0,62.886420148,41.4019203762,11.6725690713,0.0,10.5075,1.16506907135
 04/22  13:00:00,274.236915367,20.0231100556,10.1644424654,0.0,62.886420148,41.4019203762,11.6726456276,0.0,10.5075,1.16514562762
 04/22  14:00:00,268.157837946,20.0231100556,9.45527301277,0.0,62.886420148,41.4019203762,11.6724472241,0.0,10.5075,1.16494722411
 04/22  15:00:00,266.758230139,20.0231100556,8.91208226145,0.0,62.886420148,41.4019203762,11.6723465336,0.0,10.5075,1.16484653356
 04/22  16:00:00,271.39672019,20.0231100556,9.95813461861,0.0,62.886420148,41.4019203762,11.6724365996,0.0,10.5075,1.16493659955
 04/22  17:00:00,270.890614128,20.0231100556,10.532824889,0.0,62.886420148,41.4019203762,11.6723068009,0.0,10.5075,1.16480680093
 04/22  18:00:00,250.806629156,20.0231100556,8.40629773957,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/22  19:00:00,212.365723444,20.0231100556,5.43969223143,0.0,20.9621400493,23.2339557645,8.14252208641,1.14033159351,5.8375,1.1646904929
 04/22  20:00:00,193.210615842,20.0231100556,1.60693546003,0.0,20.9621400493,23.2339557645,25.6397201512,18.6376065796,5.8375,1.16461357162
 04/22  21:00:00,144.979309374,20.0231100556,0.0413585525084,0.0,6.98738001645,14.1499734587,10.8853189004,7.36281890037,3.5025,0.02
 04/22  22:00:00,110.76729428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570670362,0.0,1.75125,1.16445670362
 04/22  23:00:00,143.084377305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,119.85857352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,110.067343823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556148004,0.0,1.75125,1.16431148004
 04/23  02:00:00,110.491371959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,110.095207409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,114.92079217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550470282,0.0,1.75125,1.16425470282
 04/23  05:00:00,114.472962932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,138.299794226,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,94.9629645196,91.4404645196,3.5025,0.02
 04/23  07:00:00,155.035983837,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,110.806852092,106.139995043,3.5025,1.16435704924
 04/23  08:00:00,190.708801865,20.0231100556,0.0035820191126,0.0,6.98738001645,14.1499734587,90.4133153116,86.8908153116,3.5025,0.02
 04/23  09:00:00,169.57307316,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,81.4305325917,76.7636182281,3.5025,1.16441436355
 04/23  10:00:00,202.775861584,20.0231100556,0.00314008631976,0.0,27.9495200658,27.7759469175,62.9658023177,55.9408023177,7.005,0.02
 04/23  11:00:00,231.459635022,20.0231100556,0.165563427794,0.0,27.9495200658,27.7759469175,44.5679727533,36.3983472766,7.005,1.16462547676
 04/23  12:00:00,247.279544283,20.0231100556,1.41009376211,0.0,41.9242800987,36.8599292233,23.5388080216,13.0340524025,9.34,1.16475561912
 04/23  13:00:00,242.895375939,20.0231100556,1.28130967701,0.0,41.9242800987,36.8599292233,20.0918461846,10.7318461846,9.34,0.02
 04/23  14:00:00,235.105782947,20.0231100556,1.19285176849,0.0,41.9242800987,36.8599292233,20.3006972285,9.79605427133,9.34,1.16464295716
 04/23  15:00:00,231.982254374,20.0231100556,1.18428529725,0.0,41.9242800987,36.8599292233,18.2887427111,7.7840237232,9.34,1.16471898794
 04/23  16:00:00,231.568358425,20.0231100556,1.15196323386,0.0,41.9242800987,36.8599292233,17.5954589088,7.09077909697,9.34,1.16467981178
 04/23  17:00:00,199.71166333,20.0231100556,0.101682366441,0.0,27.9495200658,27.7759469175,31.1195678096,24.0945678096,7.005,0.02
 04/23  18:00:00,202.695560265,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.4728312219,46.6383296919,4.67,1.16450153001
 04/23  19:00:00,197.547084964,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,65.9508039285,61.2608039285,4.67,0.02
 04/23  20:00:00,188.347581416,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.7488412101,72.9143739763,4.67,1.16446723386
 04/23  21:00:00,167.851018465,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.0213779743,36.3313779743,4.67,0.02
 04/23  22:00:00,115.879592108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558214539,0.0,1.75125,1.16433214539
 04/23  23:00:00,147.185596828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,121.987662153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,114.228976318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922747378,0.0,2.335,1.16422747378
 04/24  02:00:00,112.634137091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,110.961879265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,116.902301357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992188647,0.0,2.335,1.1642188647
 04/24  05:00:00,115.770708403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,146.289741433,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,110.169978074,105.479978074,4.67,0.02
 04/24  07:00:00,164.192314858,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,118.699487301,112.865110902,4.67,1.16437639841
 04/24  08:00:00,239.391544893,20.0231100556,0.00251425656529,0.0,34.9369000822,32.3179380704,95.8310730379,87.6385730379,8.1725,0.02
 04/24  09:00:00,269.550497929,20.0231100556,0.0093848113706,0.0,62.886420148,41.4019203762,65.935694307,54.2635232657,10.5075,1.16467104123
 04/24  10:00:00,264.382075343,20.0231100556,0.439193931227,0.0,62.886420148,41.4019203762,45.3825234735,33.7102501681,10.5075,1.1647733054
 04/24  11:00:00,289.572370379,20.0231100556,0.684951185525,0.0,62.886420148,41.4019203762,30.9271498935,19.2546232463,10.5075,1.16502664718
 04/24  12:00:00,276.880011713,20.0231100556,0.93641057847,0.0,62.886420148,41.4019203762,21.9851645517,10.3124771394,10.5075,1.16518741237
 04/24  13:00:00,274.789105578,20.0231100556,1.06932542136,0.0,62.886420148,41.4019203762,17.2067759172,5.5340261653,10.5075,1.16524975187
 04/24  14:00:00,268.932033508,20.0231100556,1.18120133634,0.0,62.886420148,41.4019203762,13.6757875724,2.00326000952,10.5075,1.16502756284
 04/24  15:00:00,266.242262098,20.0231100556,1.33381088918,0.0,62.886420148,41.4019203762,11.6723264223,0.0,10.5075,1.16482642225
 04/24  16:00:00,265.1361328,20.0231100556,1.36716783806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/24  17:00:00,262.195790263,20.0231100556,0.942425148008,0.0,62.886420148,41.4019203762,15.1539288477,3.48148733711,10.5075,1.16494151063
 04/24  18:00:00,255.450147876,20.0231100556,0.120402265665,0.0,41.9242800987,36.8599292233,30.4226207212,19.9178707043,9.34,1.16475001682
 04/24  19:00:00,253.442560855,20.0231100556,0.0661893493502,0.0,41.9242800987,36.8599292233,46.6480914684,36.1433271255,9.34,1.16476434291
 04/24  20:00:00,231.410427838,20.0231100556,0.0222952085138,0.0,34.9369000822,32.3179380704,54.2422347132,44.905108239,8.1725,1.16462647418
 04/24  21:00:00,168.277606995,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,23.7982567814,19.1082567814,4.67,0.02
 04/24  22:00:00,118.670633247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,149.636729126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993068904,0.0,2.335,1.1643068904
 04/24  24:00:00,124.867980568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,114.542955885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,112.989928561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924358139,0.0,2.335,1.16424358139
 04/25  03:00:00,112.118254278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,136.181579964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,134.522219141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922180737,0.0,2.335,1.16422180737
 04/25  06:00:00,164.533111895,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,107.528509332,102.838509332,4.67,0.02
 04/25  07:00:00,174.562957552,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,113.101456467,108.411456467,4.67,0.02
 04/25  08:00:00,239.741240501,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,94.063333437,84.726346655,8.1725,1.16448678203
 04/25  09:00:00,268.828893783,20.0231100556,0.00869154370173,0.0,62.886420148,41.4019203762,70.9745339122,60.4470339122,10.5075,0.02
 04/25  10:00:00,261.394757787,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.151810267,53.4794288078,10.5075,1.16488145918
 04/25  11:00:00,286.072173707,20.0231100556,0.00512674038575,0.0,62.886420148,41.4019203762,48.6819150018,37.009435933,10.5075,1.16497906877
 04/25  12:00:00,272.719138849,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.5390237001,26.8664331226,10.5075,1.16509057745
 04/25  13:00:00,271.164295142,20.0231100556,0.0465004286832,0.0,62.886420148,41.4019203762,29.5845894469,17.9119277033,10.5075,1.16516174353
 04/25  14:00:00,265.585336282,20.0231100556,0.305110537455,0.0,62.886420148,41.4019203762,22.9639297557,11.2913840143,10.5075,1.16504574137
 04/25  15:00:00,259.940004176,20.0231100556,0.132012192795,0.0,62.886420148,41.4019203762,23.6623181422,11.9899258015,10.5075,1.16489234062
 04/25  16:00:00,257.552801589,20.0231100556,0.0804472040935,0.0,62.886420148,41.4019203762,33.007404276,21.3349249296,10.5075,1.16497934646
 04/25  17:00:00,255.657094884,20.0231100556,0.0542950861827,0.0,62.886420148,41.4019203762,44.7645863909,33.0922039985,10.5075,1.16488239241
 04/25  18:00:00,251.516491456,20.0231100556,0.0137796476688,0.0,41.9242800987,36.8599292233,55.4608073022,44.9559459936,9.34,1.16486130861
 04/25  19:00:00,242.192557072,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,67.4359798198,56.9313181301,9.34,1.16466168967
 04/25  20:00:00,219.342924326,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,73.7318896286,65.5393896286,8.1725,0.02
 04/25  21:00:00,157.974321525,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.4716706257,35.6371998549,4.67,1.16447077072
 04/25  22:00:00,114.557762613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,146.184121754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927414718,0.0,2.335,1.16427414718
 04/25  24:00:00,120.171173523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,110.43933267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,109.169573612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,108.22070177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922903504,0.0,2.335,1.16422903504
 04/26  04:00:00,114.902188926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,113.964609622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,145.150818242,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,105.642720309,99.8085053645,4.67,1.16421494473
 04/26  07:00:00,162.563962143,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,117.599098644,112.909098644,4.67,0.02
 04/26  08:00:00,237.711322572,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,103.38467974,94.0477084413,8.1725,1.16447129843
 04/26  09:00:00,266.490141357,20.0231100556,0.00833253971282,0.0,62.886420148,41.4019203762,80.9230949012,70.3955949012,10.5075,0.02
 04/26  10:00:00,259.207412822,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.0474363655,61.3751392051,10.5075,1.16479716035
 04/26  11:00:00,283.411194135,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.0802017765,50.4075211043,10.5075,1.16518067221
 04/26  12:00:00,268.807534894,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.7729522949,45.1003800798,10.5075,1.16507221513
 04/26  13:00:00,267.617693474,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.9175147977,38.2448755673,10.5075,1.16513923036
 04/26  14:00:00,262.43978156,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.9264754387,33.2539885466,10.5075,1.16498689202
 04/26  15:00:00,258.547000454,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.2489584812,28.576641748,10.5075,1.16481673319
 04/26  16:00:00,258.054604466,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.0592072602,31.3868010789,10.5075,1.16490618136
 04/26  17:00:00,257.366163669,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.45462715,36.7824588231,10.5075,1.16466832684
 04/26  18:00:00,253.779421167,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.0497198995,44.5449460664,9.34,1.16477383312
 04/26  19:00:00,252.74757602,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.5268937664,52.1668937664,9.34,0.02
 04/26  20:00:00,229.742636944,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,67.3451126273,58.0079237433,8.1725,1.16468888404
 04/26  21:00:00,165.809532654,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,32.0302554096,27.3402554096,4.67,0.02
 04/26  22:00:00,116.956631751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993986949,0.0,2.335,1.1643986949
 04/26  23:00:00,148.554734128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,122.832476654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920003778,0.0,2.335,1.16420003778
 04/27  01:00:00,112.808972088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,111.377133943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,110.63473695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,118.007500188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921137604,0.0,2.335,1.16421137604
 04/27  05:00:00,117.075295903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,148.153005132,20.0231100556,0.000775147594418,0.0,13.9747600329,18.6919646116,100.638047517,95.9480475165,4.67,0.02
 04/27  07:00:00,167.121599936,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.446546699,106.612150526,4.67,1.16439617244
 04/27  08:00:00,242.066278248,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,94.4715541639,86.2790541639,8.1725,0.02
 04/27  09:00:00,270.289292657,20.0231100556,0.00775297002231,0.0,62.886420148,41.4019203762,80.4980589753,68.8259258207,10.5075,1.16463315462
 04/27  10:00:00,264.097952049,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.7009779272,61.0285902329,10.5075,1.16488769425
 04/27  11:00:00,287.037325309,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.3473184101,48.6746808577,10.5075,1.16513755242
 04/27  12:00:00,273.250423093,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.5096223371,43.8370777039,10.5075,1.16504463324
 04/27  13:00:00,272.394472744,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.6430818555,36.9704744494,10.5075,1.1651074061
