Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  14:00:00,266.705684556,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.5424263712,31.8700073337,10.5075,1.16491903747
 04/27  15:00:00,262.033851716,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.4942981482,26.8218695097,10.5075,1.16492863848
 04/27  16:00:00,261.176410516,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.2525756156,29.5802517015,10.5075,1.1648239141
 04/27  17:00:00,260.361965909,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.3305311071,34.8030311071,10.5075,0.02
 04/27  18:00:00,255.160651574,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,56.6984076844,46.1935597922,9.34,1.16484789229
 04/27  19:00:00,253.244354732,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,66.6089689003,56.1042700344,9.34,1.16469886592
 04/27  20:00:00,230.54718111,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,71.4800650755,62.14284446,8.1725,1.16472061548
 04/27  21:00:00,166.71026398,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.1013070578,31.4113070578,4.67,0.02
 04/27  22:00:00,117.770565374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939398267,0.0,2.335,1.16439398267
 04/27  23:00:00,148.791986555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,123.753862886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,114.257095358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,112.969020627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926829111,0.0,2.335,1.16426829111
 04/28  03:00:00,111.952310454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,136.64462618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,136.641370654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924905471,0.0,2.335,1.16424905471
 04/28  06:00:00,167.796733163,20.0231100556,0.00103152437577,0.0,13.9747600329,18.6919646116,98.9159004622,94.2259004622,4.67,0.02
 04/28  07:00:00,177.49758729,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.274334588,107.584334588,4.67,0.02
 04/28  08:00:00,241.176730316,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,99.6916167748,90.3545403561,8.1725,1.16457641863
 04/28  09:00:00,269.674745651,20.0231100556,0.0088118911603,0.0,62.886420148,41.4019203762,80.2669650287,68.5948087214,10.5075,1.16465630732
 04/28  10:00:00,263.346744054,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.7721297284,62.2446297284,10.5075,0.02
 04/28  11:00:00,286.035686223,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.2114988728,53.5389366226,10.5075,1.16506225016
 04/28  12:00:00,272.010115198,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.8543803873,48.1817094605,10.5075,1.16517092683
 04/28  13:00:00,271.709697793,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.162153942,38.3443497362,10.5075,2.3103042058
 04/28  14:00:00,265.975578593,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.1851843425,31.6576843425,10.5075,0.02
 04/28  15:00:00,261.373162294,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.6877064541,27.0152404636,10.5075,1.16496599051
 04/28  16:00:00,260.390424012,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.3968724507,27.7245216526,10.5075,1.1648507981
 04/28  17:00:00,259.673128656,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.3793479984,31.7068966225,10.5075,1.16495137594
 04/28  18:00:00,255.884104532,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,49.9320641314,39.4273228092,9.34,1.16474132226
 04/28  19:00:00,247.62437476,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,57.3900226004,46.8852955799,9.34,1.16472702051
 04/28  20:00:00,225.614454752,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,62.8886254959,54.6961254959,8.1725,0.02
 04/28  21:00:00,163.018228857,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,31.0067875558,25.1722526895,4.67,1.1645348663
 04/28  22:00:00,119.170197171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,150.186745929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925973133,0.0,2.335,1.16425973133
 04/28  24:00:00,125.383255241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,113.181059171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,111.683515014,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557258576,0.0,1.75125,1.16432258576
 04/29  03:00:00,110.402957853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,117.096886415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,116.238628271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547736272,0.0,1.75125,1.16422736272
 04/29  06:00:00,134.76763581,20.0231100556,0.00104454757685,0.0,6.98738001645,14.1499734587,97.6184895887,94.0959895887,3.5025,0.02
 04/29  07:00:00,152.365952774,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,113.201400953,109.678900953,3.5025,0.02
 04/29  08:00:00,213.328314981,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,104.322723051,97.3206385987,5.8375,1.16458445183
 04/29  09:00:00,236.956177705,20.0231100556,0.00321219791882,0.0,41.9242800987,36.8599292233,85.3817388908,76.0217388908,9.34,0.02
 04/29  10:00:00,258.252076634,20.0231100556,0.00527747816609,0.0,62.886420148,41.4019203762,79.4898216234,67.8174023251,10.5075,1.16491929823
 04/29  11:00:00,284.786717413,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.7599240172,57.087467578,10.5075,1.16495643914
 04/29  12:00:00,270.61884138,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.3504504883,47.6779245731,10.5075,1.16502591517
 04/29  13:00:00,268.764308906,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.224818195,40.5522284406,10.5075,1.16508975436
 04/29  14:00:00,262.959975879,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.6229889296,35.950530844,10.5075,1.16495808564
 04/29  15:00:00,258.992678541,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.7290716992,30.0567127864,10.5075,1.16485891275
 04/29  16:00:00,257.906655898,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.5716087809,26.8991593912,10.5075,1.16494938971
 04/29  17:00:00,257.493282076,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.3242211608,32.651899828,10.5075,1.16482133277
 04/29  18:00:00,239.671870196,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,64.7421239014,55.4047711771,8.1725,1.16485272427
 04/29  19:00:00,208.682235077,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,74.6776182689,67.6754350572,5.8375,1.16468321167
 04/29  20:00:00,198.93844605,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,77.6498475182,71.7923475182,5.8375,0.02
 04/29  21:00:00,150.814328019,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,44.262565935,39.5955534363,3.5025,1.16451249872
 04/29  22:00:00,113.780293027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,145.185530761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562448223,0.0,1.75125,1.16437448223
 04/29  24:00:00,119.313485098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,109.327469938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,108.044169087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155619813,0.0,1.75125,1.1643119813
 04/30  03:00:00,106.88993697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,113.446074818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,112.011293976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548065367,0.0,1.75125,1.16423065367
 04/30  06:00:00,131.19964453,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,116.403768308,112.881268308,3.5025,0.02
 04/30  07:00:00,149.750575824,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,121.742305465,118.219805465,3.5025,0.02
 04/30  08:00:00,183.574034705,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,107.779143856,103.11225322,3.5025,1.16439063609
 04/30  09:00:00,160.848657138,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,96.9275537353,93.4050537353,3.5025,0.02
 04/30  10:00:00,193.839408284,20.0231100556,0.00272241416212,0.0,27.9495200658,27.7759469175,79.1687415919,70.9990613374,7.005,1.16468025459
 04/30  11:00:00,221.403152979,20.0231100556,0.00500892319023,0.0,27.9495200658,27.7759469175,66.0788197055,59.0538197055,7.005,0.02
 04/30  12:00:00,233.871333288,20.0231100556,0.00721270785454,0.0,41.9242800987,36.8599292233,51.8843315726,41.3795311687,9.34,1.16480040389
 04/30  13:00:00,232.025327106,20.0231100556,0.0219457686385,0.0,41.9242800987,36.8599292233,44.312220416,33.8075022499,9.34,1.16471816608
 04/30  14:00:00,226.18963259,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,40.1085720266,30.7485720266,9.34,0.02
 04/30  15:00:00,222.89266512,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,38.2629526679,27.7581924783,9.34,1.1647601896
 04/30  16:00:00,222.303016951,20.0231100556,0.00315306714838,0.0,41.9242800987,36.8599292233,38.9075101286,28.4028069685,9.34,1.1647031601
 04/30  17:00:00,193.276849171,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,52.9668316826,44.7971052399,7.005,1.1647264427
 04/30  18:00:00,198.449841848,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,67.188140258,62.498140258,4.67,0.02
 04/30  19:00:00,193.992565879,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.4666360222,72.6319844036,4.67,1.16465161856
 04/30  20:00:00,185.68499983,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.7537008039,78.0637008039,4.67,0.02
 04/30  21:00:00,165.078590114,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,47.8839621502,42.0495648227,4.67,1.16439732754
 04/30  22:00:00,113.176170945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,144.764723129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,118.585194938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549972588,0.0,1.75125,1.16424972588
 05/01  01:00:00,110.830858053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,110.597981937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,110.522167703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924649569,0.0,2.335,1.16424649569
 05/01  04:00:00,117.44498805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,116.460566378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,147.001639749,20.0231100556,0.00142190268365,0.0,13.9747600329,18.6919646116,105.311479442,100.621479442,4.67,0.02
 05/01  07:00:00,165.813963089,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,108.477939882,102.643517814,4.67,1.16442206775
 05/01  08:00:00,242.30476264,20.0231100556,0.00311592845029,0.0,34.9369000822,32.3179380704,83.4342277437,75.2417277437,8.1725,0.02
 05/01  09:00:00,270.764799711,20.0231100556,0.0128569634951,0.0,62.886420148,41.4019203762,67.0753738384,55.4031735302,10.5075,1.1647003082
 05/01  10:00:00,263.344493214,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.8188461235,50.1466072288,10.5075,1.16473889468
 05/01  11:00:00,288.532377277,20.0231100556,0.00566042482841,0.0,62.886420148,41.4019203762,44.5551684288,32.8825519434,10.5075,1.16511648543
 05/01  12:00:00,276.792905146,20.0231100556,0.0025381279937,0.0,62.886420148,41.4019203762,31.4958512775,19.8230970947,10.5075,1.16525418277
 05/01  13:00:00,277.834559008,20.0231100556,0.703074362632,0.0,62.886420148,41.4019203762,18.3674416001,6.69487484957,10.5075,1.16506675057
 05/01  14:00:00,272.040906885,20.0231100556,0.934534330939,0.0,62.886420148,41.4019203762,13.8123597345,2.13994863415,10.5075,1.16491110039
 05/01  15:00:00,266.363945483,20.0231100556,0.719305107147,0.0,62.886420148,41.4019203762,12.2587317532,0.586298124167,10.5075,1.16493362904
 05/01  16:00:00,264.571965256,20.0231100556,0.654928415566,0.0,62.886420148,41.4019203762,13.7422398139,2.06991689339,10.5075,1.16482292055
 05/01  17:00:00,263.637784153,20.0231100556,0.655618069767,0.0,62.886420148,41.4019203762,16.4918146569,4.81938742374,10.5075,1.16492723317
 05/01  18:00:00,256.804270733,20.0231100556,0.103040805797,0.0,41.9242800987,36.8599292233,30.7534850495,21.3934850495,9.34,0.02
 05/01  19:00:00,254.413774564,20.0231100556,0.0522523253824,0.0,41.9242800987,36.8599292233,47.4398055916,36.9350745867,9.34,1.16473100489
 05/01  20:00:00,230.94755527,20.0231100556,0.00828573235115,0.0,34.9369000822,32.3179380704,57.0622581314,47.7250051862,8.1725,1.16475294521
 05/01  21:00:00,166.15310811,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,28.5830408555,23.8930408555,4.67,0.02
 05/01  22:00:00,116.664957976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939636564,0.0,2.335,1.16439636564
 05/01  23:00:00,147.116694977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,121.795993759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,112.670207919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992533914,0.0,2.335,1.1642533914
 05/02  02:00:00,110.792143326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,109.101605257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,132.438229561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924290443,0.0,2.335,1.16424290443
 05/02  05:00:00,131.713219001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,162.692924033,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,108.212650129,103.522650129,4.67,0.02
 05/02  07:00:00,173.109030345,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,115.644525268,109.810129133,4.67,1.16439613447
 05/02  08:00:00,239.306518795,20.0231100556,0.00259143517766,0.0,34.9369000822,32.3179380704,92.0217296825,83.8292296825,8.1725,0.02
 05/02  09:00:00,269.348598471,20.0231100556,0.0142277228216,0.0,62.886420148,41.4019203762,67.4238121372,55.751629212,10.5075,1.16468292525
 05/02  10:00:00,262.634174039,20.0231100556,0.00552002515731,0.0,62.886420148,41.4019203762,55.3839827766,43.7117045903,10.5075,1.16477818629
 05/02  11:00:00,287.728425036,20.0231100556,0.106362626222,0.0,62.886420148,41.4019203762,35.9500426758,24.2775199923,10.5075,1.16502268359
 05/02  12:00:00,276.486900477,20.0231100556,0.683122697154,0.0,62.886420148,41.4019203762,20.8552804036,9.18260498598,10.5075,1.16517541758
 05/02  13:00:00,277.397752103,20.0231100556,1.73730008746,0.0,62.886420148,41.4019203762,12.1697228135,0.496992181803,10.5075,1.1652306317
 05/02  14:00:00,274.460687581,20.0231100556,3.54454732373,0.0,62.886420148,41.4019203762,11.6725039839,0.0,10.5075,1.16500398392
 05/02  15:00:00,269.832983133,20.0231100556,4.12652304933,0.0,62.886420148,41.4019203762,11.6722981886,0.0,10.5075,1.16479818857
 05/02  16:00:00,269.854205109,20.0231100556,3.47745935068,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  17:00:00,269.302605443,20.0231100556,1.94699164914,0.0,62.886420148,41.4019203762,11.6724061355,0.0,10.5075,1.16490613555
 05/02  18:00:00,261.963144319,20.0231100556,0.315434999447,0.0,41.9242800987,36.8599292233,14.6674405911,4.16254462788,9.34,1.16489596324
 05/02  19:00:00,251.333472843,20.0231100556,0.111984201093,0.0,41.9242800987,36.8599292233,32.1236628433,21.6189445784,9.34,1.16471826494
 05/02  20:00:00,229.168321792,20.0231100556,0.0573165156557,0.0,34.9369000822,32.3179380704,42.960570895,34.768070895,8.1725,0.02
 05/02  21:00:00,164.406639569,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,18.625933326,12.7913735541,4.67,1.16455977189
 05/02  22:00:00,119.38221155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,149.914452078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49915738249,0.0,2.335,1.16415738249
 05/02  24:00:00,125.399884551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,115.259423682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,113.678294882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925747991,0.0,2.335,1.16425747991
 05/03  03:00:00,112.163195781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,117.640271502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,115.868630776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,146.14188549,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,104.932159544,99.0979124686,4.67,1.16424707487
 05/03  07:00:00,163.219304568,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,116.886324987,112.196324987,4.67,0.02
 05/03  08:00:00,238.845653958,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,99.1724783186,89.8354276773,8.1725,1.16455064127
 05/03  09:00:00,268.520560953,20.0231100556,0.0113094969135,0.0,62.886420148,41.4019203762,72.4171163926,61.8896163926,10.5075,0.02
 05/03  10:00:00,262.733600619,20.0231100556,0.00788435110499,0.0,62.886420148,41.4019203762,57.3790925209,45.706781367,10.5075,1.16481115387
 05/03  11:00:00,287.930503854,20.0231100556,0.00583225827275,0.0,62.886420148,41.4019203762,37.992445078,26.3198100621,10.5075,1.16513501586
 05/03  12:00:00,277.234684272,20.0231100556,0.516683757063,0.0,62.886420148,41.4019203762,22.2816855434,10.6089308345,10.5075,1.16525470894
 05/03  13:00:00,279.27643223,20.0231100556,1.6388330053,0.0,62.886420148,41.4019203762,12.1212272689,0.448658115564,10.5075,1.16506915338
 05/03  14:00:00,274.618932376,20.0231100556,2.18346483868,0.0,62.886420148,41.4019203762,11.6724475373,0.0,10.5075,1.16494753731
 05/03  15:00:00,270.141117849,20.0231100556,2.40291761315,0.0,62.886420148,41.4019203762,11.6722890671,0.0,10.5075,1.16478906707
 05/03  16:00:00,271.379574717,20.0231100556,2.65003113982,0.0,62.886420148,41.4019203762,11.6723692321,0.0,10.5075,1.16486923214
 05/03  17:00:00,270.640092446,20.0231100556,2.17244251051,0.0,62.886420148,41.4019203762,11.6724685834,0.0,10.5075,1.16496858337
 05/03  18:00:00,264.06585198,20.0231100556,0.689989933381,0.0,41.9242800987,36.8599292233,11.9491199492,1.44438033063,9.34,1.16473961856
 05/03  19:00:00,260.815736371,20.0231100556,0.10273830651,0.0,41.9242800987,36.8599292233,27.3350266687,17.9750266687,9.34,0.02
 05/03  20:00:00,238.441610424,20.0231100556,0.0456054377097,0.0,34.9369000822,32.3179380704,40.9576034794,31.6204244523,8.1725,1.16467902716
 05/03  21:00:00,171.979048472,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,13.2142052871,7.37961350806,4.67,1.16459177905
 05/03  22:00:00,121.970821119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,152.309558283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,128.341863011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921481965,0.0,2.335,1.16421481965
 05/04  01:00:00,118.453758162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,117.501760467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,116.347066475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922464055,0.0,2.335,1.16422464055
 05/04  04:00:00,122.19217221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,120.419092973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,151.176593735,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,80.2438021356,75.5538021356,4.67,0.02
 05/04  07:00:00,170.085825265,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,97.0652826139,91.2308478256,4.67,1.16443478829
 05/04  08:00:00,244.552454914,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.025226936,74.832726936,8.1725,0.02
 05/04  09:00:00,273.81206933,20.0231100556,0.00919495107946,0.0,62.886420148,41.4019203762,62.8765497567,51.2044389795,10.5075,1.1646107772
 05/04  10:00:00,268.837610192,20.0231100556,0.00564825095542,0.0,62.886420148,41.4019203762,47.9711906557,36.2988609157,10.5075,1.16482974004
 05/04  11:00:00,291.810793958,20.0231100556,0.108892221942,0.0,62.886420148,41.4019203762,30.4281782916,18.7556570657,10.5075,1.1650212259
 05/04  12:00:00,279.948259069,20.0231100556,0.650533083272,0.0,62.886420148,41.4019203762,18.674329767,7.00167376523,10.5075,1.1651560018
 05/04  13:00:00,278.2102922,20.0231100556,0.777769706455,0.0,62.886420148,41.4019203762,14.0822786172,2.40956602569,10.5075,1.16521259152
 05/04  14:00:00,272.308852435,20.0231100556,0.813433604775,0.0,62.886420148,41.4019203762,11.9218025944,0.249282737939,10.5075,1.16501985651
 05/04  15:00:00,268.425499607,20.0231100556,0.955067256418,0.0,62.886420148,41.4019203762,11.6723287579,0.0,10.5075,1.16482875787
 05/04  16:00:00,267.918398709,20.0231100556,0.995844488895,0.0,62.886420148,41.4019203762,11.6724144843,0.0,10.5075,1.1649144843
 05/04  17:00:00,265.799988775,20.0231100556,0.47340964705,0.0,62.886420148,41.4019203762,14.946632617,3.27431493089,10.5075,1.16481768607
 05/04  18:00:00,260.322678119,20.0231100556,0.103645725345,0.0,41.9242800987,36.8599292233,25.0096568564,15.6496568564,9.34,0.02
 05/04  19:00:00,258.669508527,20.0231100556,0.059485923951,0.0,41.9242800987,36.8599292233,40.0154275961,29.5106476587,9.34,1.16477993736
 05/04  20:00:00,235.952924937,20.0231100556,0.0188541594751,0.0,34.9369000822,32.3179380704,48.3368638133,38.9997245765,8.1725,1.16463923672
 05/04  21:00:00,169.883950426,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,18.192068693,13.502068693,4.67,0.02
 05/04  22:00:00,120.078554758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937519657,0.0,2.335,1.16437519657
 05/04  23:00:00,150.885394138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,126.063416463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,115.995854626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927398484,0.0,2.335,1.16427398484
 05/05  02:00:00,114.66134447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,113.340516013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,137.327196956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,136.804068241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925646304,0.0,2.335,1.16425646304
 05/05  06:00:00,168.54532588,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,88.6023752885,83.9123752885,4.67,0.02
 05/05  07:00:00,180.542094459,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.914145108,96.2241451076,4.67,0.02
 05/05  08:00:00,245.92461383,20.0231100556,0.00277250952892,0.0,34.9369000822,32.3179380704,83.088234087,73.7511739101,8.1725,1.16456017684
 05/05  09:00:00,275.813284114,20.0231100556,0.0126480374361,0.0,62.886420148,41.4019203762,57.2103520183,45.5381349309,10.5075,1.16471708746
 05/05  10:00:00,270.425592288,20.0231100556,0.00567966030357,0.0,62.886420148,41.4019203762,42.4750144719,31.9475144719,10.5075,0.02
 05/05  11:00:00,293.232604878,20.0231100556,0.510312415939,0.0,62.886420148,41.4019203762,26.3722350953,14.699621018,10.5075,1.1651140773
 05/05  12:00:00,282.550259305,20.0231100556,1.13506867092,0.0,62.886420148,41.4019203762,15.1176962028,2.29993357913,10.5075,2.31026262365
 05/05  13:00:00,280.710131461,20.0231100556,1.23228739092,0.0,62.886420148,41.4019203762,11.6725990634,0.0,10.5075,1.16509906341
 05/05  14:00:00,273.573879056,20.0231100556,1.26400736803,0.0,62.886420148,41.4019203762,11.6723709665,0.0,10.5075,1.16487096648
 05/05  15:00:00,267.787596373,20.0231100556,0.986283019599,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,265.911485433,20.0231100556,0.478287276325,0.0,62.886420148,41.4019203762,11.6723757058,0.0,10.5075,1.16487570579
 05/05  17:00:00,264.43081508,20.0231100556,0.162068894449,0.0,62.886420148,41.4019203762,17.1489108312,5.47644076522,10.5075,1.16497006596
 05/05  18:00:00,259.378180843,20.0231100556,0.110558722876,0.0,41.9242800987,36.8599292233,28.8110628864,18.3063069436,9.34,1.1647559428
 05/05  19:00:00,250.581381276,20.0231100556,0.0681228279305,0.0,41.9242800987,36.8599292233,41.0721901632,30.5674533505,9.34,1.16473681271
 05/05  20:00:00,228.819627201,20.0231100556,0.0279742350552,0.0,34.9369000822,32.3179380704,47.0098525254,38.8173525254,8.1725,0.02
 05/05  21:00:00,164.431506155,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,19.2362441721,13.4017028962,4.67,1.16454127583
 05/05  22:00:00,120.077437233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,150.885770363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926466938,0.0,2.335,1.16426466938
 05/05  24:00:00,126.021554726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,113.507921822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,112.221286321,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557497837,0.0,1.75125,1.16432497837
 05/06  03:00:00,110.948380983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,117.465896692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,116.880485309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547810426,0.0,1.75125,1.16422810426
 05/06  06:00:00,135.902618707,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,90.9277155061,87.4052155061,3.5025,0.02
 05/06  07:00:00,154.531425152,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,105.726739463,102.204239463,3.5025,0.02
 05/06  08:00:00,216.332462684,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,92.5654088797,85.5633298443,5.8375,1.16457903538
 05/06  09:00:00,241.237185424,20.0231100556,0.00463198784364,0.0,41.9242800987,36.8599292233,69.9669869718,60.6069869718,9.34,0.02
 05/06  10:00:00,265.298678149,20.0231100556,0.0127114773097,0.0,62.886420148,41.4019203762,51.8834455402,40.211038863,10.5075,1.16490667725
 05/06  11:00:00,291.097900381,20.0231100556,0.049416613812,0.0,62.886420148,41.4019203762,34.2535920038,22.5811541666,10.5075,1.16493783721
 05/06  12:00:00,279.484707778,20.0231100556,0.554530962783,0.0,62.886420148,41.4019203762,20.9686341419,9.29613315096,10.5075,1.16500099089
 05/06  13:00:00,278.327306039,20.0231100556,0.913819226683,0.0,62.886420148,41.4019203762,13.3939851717,1.7214266361,10.5075,1.1650585356
 05/06  14:00:00,271.24493375,20.0231100556,0.867858046687,0.0,62.886420148,41.4019203762,11.6724221082,0.0,10.5075,1.16492210823
 05/06  15:00:00,265.673020519,20.0231100556,0.671991163267,0.0,62.886420148,41.4019203762,11.6722630409,0.0,10.5075,1.16476304091
 05/06  16:00:00,264.981633792,20.0231100556,0.657582282024,0.0,62.886420148,41.4019203762,11.6724022431,0.0,10.5075,1.16490224306
 05/06  17:00:00,264.116066827,20.0231100556,0.663661813269,0.0,62.886420148,41.4019203762,11.6724675845,0.0,10.5075,1.16496758448
 05/06  18:00:00,244.153163845,20.0231100556,0.077883347587,0.0,34.9369000822,32.3179380704,31.1971039402,21.8598087808,8.1725,1.16479515941
 05/06  19:00:00,212.789361371,20.0231100556,0.00417795454201,0.0,20.9621400493,23.2339557645,47.8489633377,41.9914633377,5.8375,0.02
 05/06  20:00:00,202.169862086,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,57.5997746986,50.5976072819,5.8375,1.16466741672
 05/06  21:00:00,153.612869272,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,22.8873370195,18.2202673301,3.5025,1.16456968946
 05/06  22:00:00,116.564617946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,147.549510492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,122.598388188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156158309,0.0,1.75125,1.1643658309
 05/07  01:00:00,112.071478683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,111.225321117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549269864,0.0,1.75125,1.16424269864
 05/07  03:00:00,110.693679807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,118.065481859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,116.999542507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,136.020396972,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,95.3600203562,90.6932229406,3.5025,1.16429741565
 05/07  07:00:00,154.572400989,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,112.806524431,109.284024431,3.5025,0.02
 05/07  08:00:00,188.68727533,20.0231100556,0.00358538398742,0.0,6.98738001645,14.1499734587,99.113950362,94.4471344625,3.5025,1.16431589947
 05/07  09:00:00,168.233236885,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,86.0673262933,82.5448262933,3.5025,0.02
 05/07  10:00:00,202.716392888,20.0231100556,0.00352057778442,0.0,27.9495200658,27.7759469175,67.2485273429,59.0789281595,7.005,1.16459918337
 05/07  11:00:00,229.714488386,20.0231100556,0.00342738422962,0.0,27.9495200658,27.7759469175,54.9325961703,47.9075961703,7.005,0.02
 05/07  12:00:00,244.230225976,20.0231100556,0.00775353482274,0.0,41.9242800987,36.8599292233,42.6331969552,32.1284833514,9.34,1.16471360389
 05/07  13:00:00,244.453715718,20.0231100556,0.394910746606,0.0,41.9242800987,36.8599292233,31.3439645699,20.8391714861,9.34,1.16479308375
 05/07  14:00:00,239.631310986,20.0231100556,0.717255034075,0.0,41.9242800987,36.8599292233,21.3983466616,12.0383466616,9.34,0.02
 05/07  15:00:00,235.838107066,20.0231100556,0.907889913258,0.0,41.9242800987,36.8599292233,17.6848065824,7.18014322005,9.34,1.16466336237
 05/07  16:00:00,235.22971417,20.0231100556,0.797993373369,0.0,41.9242800987,36.8599292233,17.1936416326,6.68887052239,9.34,1.16477111019
 05/07  17:00:00,204.326410908,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,30.7156164737,23.6906164737,7.005,0.02
 05/07  18:00:00,206.694873015,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,47.5243887498,41.6897641228,4.67,1.16462462697
 05/07  19:00:00,202.527782176,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,56.8379890589,51.0034480381,4.67,1.16454102079
 05/07  20:00:00,193.735282383,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.3688779695,56.6788779695,4.67,0.02
 05/07  21:00:00,171.381474027,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,27.2624462118,21.4280590782,4.67,1.16438713365
 05/07  22:00:00,118.708526935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,148.97132172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,124.340717943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553350671,0.0,1.75125,1.16428350671
 05/08  01:00:00,117.411597362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,116.182449345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,114.475260087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,120.422732554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925953382,0.0,2.335,1.16425953382
 05/08  05:00:00,119.067770723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,149.812304925,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,89.2338259577,84.5438259577,4.67,0.02
 05/08  07:00:00,168.716295335,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,102.152108616,96.3177052397,4.67,1.16440337619
 05/08  08:00:00,244.190043664,20.0231100556,0.00269995432058,0.0,34.9369000822,32.3179380704,84.7595612344,76.5670612344,8.1725,0.02
 05/08  09:00:00,275.046974442,20.0231100556,0.0135142492183,0.0,62.886420148,41.4019203762,58.558777437,46.8865477317,10.5075,1.16472970531
 05/08  10:00:00,270.812647189,20.0231100556,0.173043911008,0.0,62.886420148,41.4019203762,40.5245001491,28.8522090504,10.5075,1.16479109868
 05/08  11:00:00,293.867431227,20.0231100556,0.849606434332,0.0,62.886420148,41.4019203762,22.2764108268,10.6039323251,10.5075,1.16497850175
 05/08  12:00:00,281.040124273,20.0231100556,0.934250436857,0.0,62.886420148,41.4019203762,16.5596716003,4.88706227484,10.5075,1.16510932542
 05/08  13:00:00,282.180162205,20.0231100556,2.16477418097,0.0,62.886420148,41.4019203762,11.6726623854,0.0,10.5075,1.16516238539
 05/08  14:00:00,273.40326902,20.0231100556,1.36668428857,0.0,62.886420148,41.4019203762,11.6724672823,0.0,10.5075,1.16496728226
 05/08  15:00:00,266.509278934,20.0231100556,0.628022097406,0.0,62.886420148,41.4019203762,11.6724683075,0.0,10.5075,1.16496830751
 05/08  16:00:00,264.824770618,20.0231100556,0.416293273224,0.0,62.886420148,41.4019203762,11.6723558019,0.0,10.5075,1.16485580186
 05/08  17:00:00,263.55698178,20.0231100556,0.160481347284,0.0,62.886420148,41.4019203762,14.5273256855,3.99982568547,10.5075,0.02
 05/08  18:00:00,258.107654841,20.0231100556,0.109705671927,0.0,41.9242800987,36.8599292233,26.8277837467,16.3229126056,9.34,1.16487114113
 05/08  19:00:00,252.267587231,20.0231100556,0.0650797545832,0.0,41.9242800987,36.8599292233,40.6954781752,30.1907625728,9.34,1.16471560237
 05/08  20:00:00,231.864385313,20.0231100556,0.0177613394317,0.0,34.9369000822,32.3179380704,50.9643209033,41.627091615,8.1725,1.16472928827
 05/08  21:00:00,167.237421648,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,20.1802139754,15.4902139754,4.67,0.02
 05/08  22:00:00,118.187350301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940034195,0.0,2.335,1.16440034195
 05/08  23:00:00,149.196941681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,124.140255849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,114.234905555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,112.944954883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927306077,0.0,2.335,1.16427306077
 05/09  03:00:00,111.928340112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,136.678827365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,133.039352799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925157236,0.0,2.335,1.16425157236
 05/09  06:00:00,167.994012403,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,79.4517797425,74.7617797425,4.67,0.02
 05/09  07:00:00,178.467880042,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,101.195150438,96.5051504381,4.67,0.02
 05/09  08:00:00,243.077788457,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,89.7979593749,80.4608890602,8.1725,1.16457031464
 05/09  09:00:00,273.033772227,20.0231100556,0.0121423446366,0.0,62.886420148,41.4019203762,63.6894501736,52.0173087189,10.5075,1.16464145465
 05/09  10:00:00,268.589261286,20.0231100556,0.174578397689,0.0,62.886420148,41.4019203762,42.6769953356,32.1494953356,10.5075,0.02
 05/09  11:00:00,292.38153476,20.0231100556,0.636525318443,0.0,62.886420148,41.4019203762,26.616422853,14.9438889205,10.5075,1.1650339325
 05/09  12:00:00,279.130279302,20.0231100556,0.544469590664,0.0,62.886420148,41.4019203762,22.3535418741,10.6809096655,10.5075,1.16513220861
 05/09  13:00:00,277.373919226,20.0231100556,0.60994496807,0.0,62.886420148,41.4019203762,19.0037953595,6.18609566933,10.5075,2.31019969018
 05/09  14:00:00,272.40531019,20.0231100556,0.823667991292,0.0,62.886420148,41.4019203762,12.1473226727,1.61982267268,10.5075,0.02
 05/09  15:00:00,268.516608465,20.0231100556,0.729811677131,0.0,62.886420148,41.4019203762,11.672402693,0.0,10.5075,1.16490269297
 05/09  16:00:00,268.668932237,20.0231100556,0.831739960401,0.0,62.886420148,41.4019203762,11.6724776052,0.0,10.5075,1.16497760517
 05/09  17:00:00,268.613027018,20.0231100556,0.918387993973,0.0,62.886420148,41.4019203762,14.7405047114,3.0681339404,10.5075,1.16487077098
 05/09  18:00:00,262.318053557,20.0231100556,0.144650056152,0.0,41.9242800987,36.8599292233,26.5072201646,16.0023808021,9.34,1.16483936245
 05/09  19:00:00,249.179443559,20.0231100556,0.045549544661,0.0,41.9242800987,36.8599292233,41.3764560015,30.8718237066,9.34,1.16463229488
 05/09  20:00:00,230.808626209,20.0231100556,0.00736797479401,0.0,34.9369000822,32.3179380704,47.1211966998,38.9286966998,8.1725,0.02
 05/09  21:00:00,165.625704195,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,15.8988284925,10.064268871,4.67,1.16455962145
 05/09  22:00:00,120.909782121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,151.296492799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,126.9718914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924291095,0.0,2.335,1.16424291095
 05/10  01:00:00,116.557224529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,114.202109395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,111.775998779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925142531,0.0,2.335,1.1642514253
 05/10  04:00:00,117.0437553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,111.783141708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,144.846487762,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,88.9244514262,84.2344514262,4.67,0.02
 05/10  07:00:00,160.062634992,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,109.238273948,103.403850629,4.67,1.16442331906
 05/10  08:00:00,234.057213284,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,96.3976071246,88.2051071246,8.1725,0.02
 05/10  09:00:00,263.576823902,20.0231100556,0.0099673872943,0.0,62.886420148,41.4019203762,73.6809276936,62.0087342873,10.5075,1.1646934063
 05/10  10:00:00,254.842855882,20.0231100556,0.00220014754784,0.0,62.886420148,41.4019203762,63.0712438206,51.3990191018,10.5075,1.16472471877
 05/10  11:00:00,279.744550531,20.0231100556,0.0,0.0,62.886420148,41.4019203762,53.4370213634,41.7644298839,10.5075,1.16509147948
 05/10  12:00:00,262.630496624,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.1839414717,35.5112211403,10.5075,1.16522033143
 05/10  13:00:00,258.649505059,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.4681812841,30.7956542055,10.5075,1.1650270786
 05/10  14:00:00,253.538948012,20.0231100556,0.0686695199789,0.0,62.886420148,41.4019203762,36.2333044988,24.5609390515,10.5075,1.16486544734
 05/10  15:00:00,246.68342741,20.0231100556,0.0892145274711,0.0,62.886420148,41.4019203762,33.5595018073,21.8871209806,10.5075,1.16488082673
 05/10  16:00:00,246.112054826,20.0231100556,0.233381563955,0.0,62.886420148,41.4019203762,31.590381035,19.917919732,10.5075,1.16496130301
 05/10  17:00:00,246.273800246,20.0231100556,0.0597345644749,0.0,62.886420148,41.4019203762,40.7064212759,29.0340611485,10.5075,1.1648601274
 05/10  18:00:00,243.346191623,20.0231100556,0.00822462015772,0.0,41.9242800987,36.8599292233,57.0256433025,47.6656433025,9.34,0.02
 05/10  19:00:00,239.25696677,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,74.3605116243,63.8558527479,9.34,1.16465887643
 05/10  20:00:00,218.908349707,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.6142810043,74.277106701,8.1725,1.16467430329
 05/10  21:00:00,155.65455191,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,51.9195014868,47.2295014868,4.67,0.02
 05/10  22:00:00,106.062882782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994085393,0.0,2.335,1.1644085393
 05/10  23:00:00,138.026945922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,110.359610649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,101.058769136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923859048,0.0,2.335,1.16423859048
 05/11  02:00:00,99.4546292515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,98.2462873936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,105.138994594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,100.923071836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922302615,0.0,2.335,1.16422302615
 05/11  06:00:00,134.990981327,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,129.771364497,125.081364497,4.67,0.02
 05/11  07:00:00,151.109792977,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,130.93149732,126.24149732,4.67,0.02
 05/11  08:00:00,227.609708187,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,113.441876546,104.104789985,8.1725,1.16458656159
 05/11  09:00:00,256.28938033,20.0231100556,0.00421453808307,0.0,62.886420148,41.4019203762,93.3863964601,81.7141580844,10.5075,1.16473837564
 05/11  10:00:00,248.252279383,20.0231100556,0.00227473414577,0.0,62.886420148,41.4019203762,80.5645292534,70.0370292534,10.5075,0.02
 05/11  11:00:00,275.056964731,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.4201928006,57.7475649409,10.5075,1.16512785977
 05/11  12:00:00,260.11826209,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.5361895966,46.7184149551,10.5075,2.31027464152
 05/11  13:00:00,258.475735487,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.0608568912,38.3882591719,10.5075,1.16509771936
 05/11  14:00:00,252.34689748,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.9627605256,40.2903942867,10.5075,1.16486623889
 05/11  15:00:00,248.718908349,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.7887926589,37.2612926589,10.5075,0.02
 05/11  16:00:00,250.476299502,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.6560690999,33.9837027811,10.5075,1.16486631875
 05/11  17:00:00,250.203736853,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.4552108717,38.7827554679,10.5075,1.16495540378
 05/11  18:00:00,245.647736772,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,62.530135087,52.0253972625,9.34,1.16473782452
 05/11  19:00:00,239.923254477,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,75.1370482357,64.6323337004,9.34,1.16471453526
 05/11  20:00:00,218.599744617,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,80.5524566367,72.3599566367,8.1725,0.02
 05/11  21:00:00,156.837058562,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,51.1107260545,45.2762100062,4.67,1.16451604833
 05/11  22:00:00,108.590282792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,141.103711553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931542019,0.0,2.335,1.16431542019
 05/11  24:00:00,114.302337815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,104.769662785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,102.866503017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,101.653689052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992029575,0.0,2.335,1.1642029575
 05/12  04:00:00,125.636921314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,120.667442076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,155.025092921,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,123.516268938,117.682018958,4.67,1.16424997993
 05/12  07:00:00,162.800879973,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,126.823517296,122.133517296,4.67,0.02
 05/12  08:00:00,228.462085546,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,110.518109018,101.181116392,8.1725,1.1644926257
 05/12  09:00:00,256.640847167,20.0231100556,0.00716859847893,0.0,62.886420148,41.4019203762,87.975360914,77.447860914,10.5075,0.02
 05/12  10:00:00,246.43810791,20.0231100556,0.00457945108951,0.0,62.886420148,41.4019203762,75.5476718477,63.8753706493,10.5075,1.16480119836
 05/12  11:00:00,274.101179,20.0231100556,0.00244431472673,0.0,62.886420148,41.4019203762,60.8740913474,49.2014259679,10.5075,1.16516537953
 05/12  12:00:00,259.711306708,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.2073097325,38.5347647382,10.5075,1.16504499431
 05/12  13:00:00,260.474627148,20.0231100556,0.0240155456671,0.0,62.886420148,41.4019203762,36.6725783924,24.9999807705,10.5075,1.16509762194
 05/12  14:00:00,257.634132312,20.0231100556,0.0229876105321,0.0,62.886420148,41.4019203762,29.1240367608,17.4516018282,10.5075,1.16493493257
 05/12  15:00:00,253.952132116,20.0231100556,0.062849259398,0.0,62.886420148,41.4019203762,25.1353024992,13.4628538183,10.5075,1.16494868089
 05/12  16:00:00,253.992321345,20.0231100556,0.0629914259915,0.0,62.886420148,41.4019203762,30.7889189403,19.116588652,10.5075,1.1648302883
 05/12  17:00:00,255.046670335,20.0231100556,0.0528955554989,0.0,62.886420148,41.4019203762,37.3839019961,25.711477145,10.5075,1.16492485112
 05/12  18:00:00,252.430445853,20.0231100556,0.0260458633402,0.0,41.9242800987,36.8599292233,43.8098439202,34.4498439202,9.34,0.02
 05/12  19:00:00,239.929274918,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,57.5930693719,47.0883467022,9.34,1.16472266967
 05/12  20:00:00,220.139366019,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,66.2965191505,56.9592825997,8.1725,1.16473655081
 05/12  21:00:00,157.386277186,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,33.2688325656,28.5788325656,4.67,0.02
 05/12  22:00:00,113.512216949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937732385,0.0,2.335,1.16437732385
 05/12  23:00:00,144.763487425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,118.674960653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,106.720023156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558404686,0.0,1.75125,1.16433404686
 05/13  02:00:00,105.442088029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,104.248345042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,110.687387735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155078527,0.0,1.75125,1.1642578527
 05/13  05:00:00,105.920409238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,127.299930836,20.0231100556,0.000725256165814,0.0,6.98738001645,14.1499734587,104.499432804,100.976932804,3.5025,0.02
 05/13  07:00:00,142.883895505,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,121.908083795,117.241099057,3.5025,1.16448473798
 05/13  08:00:00,205.319699084,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,107.988633799,102.131133799,5.8375,0.02
 05/13  09:00:00,227.20360881,20.0231100556,0.00247961977548,0.0,41.9242800987,36.8599292233,93.2428256291,82.7381911795,9.34,1.16463444958
 05/13  10:00:00,250.572591024,20.0231100556,0.00579532607133,0.0,62.886420148,41.4019203762,77.9329564167,66.2606583574,10.5075,1.16479805929
 05/13  11:00:00,278.598352237,20.0231100556,0.00261405610515,0.0,62.886420148,41.4019203762,63.5694860442,51.8970868668,10.5075,1.16489917738
 05/13  12:00:00,263.858070974,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.3879594797,42.7154720905,10.5075,1.16498738926
 05/13  13:00:00,261.429549638,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.674452724,39.0019076959,10.5075,1.16504502811
 05/13  14:00:00,255.75559411,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.4872058911,33.8148715731,10.5075,1.16483431803
 05/13  15:00:00,252.578806643,20.0231100556,0.00282980502702,0.0,62.886420148,41.4019203762,37.8521177703,26.1796956744,10.5075,1.16492209588
 05/13  16:00:00,252.479569325,20.0231100556,0.0146720884316,0.0,62.886420148,41.4019203762,38.0406894778,27.5131894778,10.5075,0.02
 05/13  17:00:00,251.397237087,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.254540154,36.5820662564,10.5075,1.16497389762
 05/13  18:00:00,233.800239037,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,70.1772981111,60.8399883685,8.1725,1.16480974267
 05/13  19:00:00,198.680132475,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,81.5230499312,74.5208670564,5.8375,1.16468287486
 05/13  20:00:00,192.223834653,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,86.9862524588,79.9841815355,5.8375,1.16457092332
 05/13  21:00:00,144.190373247,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,50.7054940276,47.1829940276,3.5025,0.02
 05/13  22:00:00,106.821412052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,139.039872419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566562577,0.0,1.75125,1.16441562577
