Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  11:00:00,283.144936892,20.0231100556,0.0865966718746,0.0,62.886420148,41.4019203762,40.1240497679,28.451428136,10.5075,1.16512163189
 05/30  12:00:00,270.535650986,20.0231100556,0.319909691938,0.0,62.886420148,41.4019203762,29.5519511982,17.8792197092,10.5075,1.16523148902
 05/30  13:00:00,269.447708598,20.0231100556,0.33542565785,0.0,62.886420148,41.4019203762,23.4823824069,11.8098569057,10.5075,1.16502550125
 05/30  14:00:00,264.583037262,20.0231100556,0.389410355146,0.0,62.886420148,41.4019203762,19.4273693942,7.75501771652,10.5075,1.16485167764
 05/30  15:00:00,261.20140292,20.0231100556,0.740518286884,0.0,62.886420148,41.4019203762,13.0090230697,1.33667124599,10.5075,1.16485182376
 05/30  16:00:00,259.9615496,20.0231100556,0.492085199582,0.0,62.886420148,41.4019203762,14.9185824283,3.24616674504,10.5075,1.16491568325
 05/30  17:00:00,258.472956628,20.0231100556,0.153489354062,0.0,62.886420148,41.4019203762,20.0653444768,8.39304352522,10.5075,1.16480095158
 05/30  18:00:00,254.471935436,20.0231100556,0.121604365179,0.0,41.9242800987,36.8599292233,26.2515586706,16.8915586706,9.34,0.02
 05/30  19:00:00,238.158865189,20.0231100556,0.0738585690258,0.0,41.9242800987,36.8599292233,42.9150822407,32.4103358965,9.34,1.16474634416
 05/30  20:00:00,222.170999788,20.0231100556,0.0296872345241,0.0,34.9369000822,32.3179380704,52.6841234711,43.3468788999,8.1725,1.16474457124
 05/30  21:00:00,160.459220181,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,20.6114101321,15.9214101321,4.67,0.02
 05/30  22:00:00,117.034894798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941121356,0.0,2.335,1.16441121356
 05/30  23:00:00,148.145690237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,123.041201182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,112.730149055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921366409,0.0,2.335,1.16421366409
 05/31  02:00:00,111.39211962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,110.598602822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,117.617562484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,113.510683101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925517602,0.0,2.335,1.16425517602
 05/31  06:00:00,149.092876467,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,87.888370095,83.198370095,4.67,0.02
 05/31  07:00:00,168.415415871,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.747810336,96.0578103359,4.67,0.02
 05/31  08:00:00,242.753757659,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,88.8269769999,79.4899195501,8.1725,1.16455744978
 05/31  09:00:00,272.090449172,20.0231100556,0.0116638170773,0.0,62.886420148,41.4019203762,65.0481908807,53.3760789907,10.5075,1.16461188998
 05/31  10:00:00,265.613616771,20.0231100556,0.00263423128565,0.0,62.886420148,41.4019203762,53.6989494822,43.1714494822,10.5075,0.02
 05/31  11:00:00,289.074013141,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.0823900013,28.4099113117,10.5075,1.16497868963
 05/31  12:00:00,275.872815685,20.0231100556,0.0,0.0,62.886420148,41.4019203762,30.9454249951,19.2728678663,10.5075,1.16505712878
 05/31  13:00:00,272.743848423,20.0231100556,0.0244414562767,0.0,62.886420148,41.4019203762,27.1751612941,15.5025646623,10.5075,1.16509663177
 05/31  14:00:00,265.189978322,20.0231100556,0.0597354170502,0.0,62.886420148,41.4019203762,26.4703322203,14.7978757513,10.5075,1.164956469
 05/31  15:00:00,261.282140035,20.0231100556,0.234259187932,0.0,62.886420148,41.4019203762,19.624726276,7.95244565071,10.5075,1.16478062527
 05/31  16:00:00,262.818269325,20.0231100556,0.720521539401,0.0,62.886420148,41.4019203762,14.8587457825,3.18640829341,10.5075,1.16483748911
 05/31  17:00:00,261.656341119,20.0231100556,0.281303012575,0.0,62.886420148,41.4019203762,21.3017376711,9.62932474399,10.5075,1.16491292715
 05/31  18:00:00,255.326828748,20.0231100556,0.0646099935537,0.0,41.9242800987,36.8599292233,38.7543408276,28.249490337,9.34,1.1648504906
 05/31  19:00:00,245.547320138,20.0231100556,0.0155120819965,0.0,41.9242800987,36.8599292233,53.430853111,44.070853111,9.34,0.02
 05/31  20:00:00,228.989283236,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,62.4136069327,53.0763621777,8.1725,1.16474475491
 05/31  21:00:00,165.553493754,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,30.1464612317,24.311972814,4.67,1.16448841777
 05/31  22:00:00,116.538583626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,148.103894029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,123.178527899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923918094,0.0,2.335,1.16423918094
 06/01  01:00:00,113.389911724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,112.58694272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,112.175632785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,119.614115071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924240277,0.0,2.335,1.16424240277
 06/01  05:00:00,115.882608034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,151.548243263,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,71.136180329,66.446180329,4.67,0.02
 06/01  07:00:00,172.219758492,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,86.059648134,80.2252379002,4.67,1.16441023382
 06/01  08:00:00,249.047722295,20.0231100556,0.00334127103483,0.0,34.9369000822,32.3179380704,63.5333781973,55.3408781973,8.1725,0.02
 06/01  09:00:00,281.508694837,20.0231100556,0.81191246195,0.0,62.886420148,41.4019203762,35.325740735,23.6536245795,10.5075,1.16461615551
 06/01  10:00:00,277.155139185,20.0231100556,1.39952653469,0.0,62.886420148,41.4019203762,22.1549797731,10.4826429128,10.5075,1.16483686024
 06/01  11:00:00,300.235750186,20.0231100556,3.08435482692,0.0,62.886420148,41.4019203762,11.9207106258,0.248161405826,10.5075,1.16504921996
 06/01  12:00:00,291.363487825,20.0231100556,4.30100605131,0.0,62.886420148,41.4019203762,11.6726728671,0.0,10.5075,1.16517286707
 06/01  13:00:00,289.631931542,20.0231100556,4.37339431535,0.0,62.886420148,41.4019203762,11.6727022313,0.0,10.5075,1.16520223128
 06/01  14:00:00,286.438446193,20.0231100556,6.39543873414,0.0,62.886420148,41.4019203762,11.6724593719,0.0,10.5075,1.16495937193
 06/01  15:00:00,284.656084924,20.0231100556,7.8657372056,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  16:00:00,286.245366401,20.0231100556,8.67328681932,0.0,62.886420148,41.4019203762,11.6724440213,0.0,10.5075,1.16494402126
 06/01  17:00:00,286.35935327,20.0231100556,8.66607670241,0.0,62.886420148,41.4019203762,11.672318701,0.0,10.5075,1.16481870105
 06/01  18:00:00,278.79146602,20.0231100556,6.63208997555,0.0,41.9242800987,36.8599292233,10.5047865728,0.0,9.34,1.16478657281
 06/01  19:00:00,267.658965789,20.0231100556,3.62526755421,0.0,41.9242800987,36.8599292233,10.5047495349,0.0,9.34,1.1647495349
 06/01  20:00:00,248.614457865,20.0231100556,1.22670537089,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,177.243268037,20.0231100556,0.154205422101,0.0,13.9747600329,18.6919646116,5.83454147909,0.0,4.67,1.16454147909
 06/01  22:00:00,126.865843806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,157.13171163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925942755,0.0,2.335,1.16425942755
 06/01  24:00:00,135.154137958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,124.3414753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,122.983679479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,121.448767535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922044922,0.0,2.335,1.16422044922
 06/02  04:00:00,146.588477422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,141.933841027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,177.703353023,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.3586494944,35.5244506363,4.67,1.16419885813
 06/02  07:00:00,191.293300806,20.0231100556,0.0496616977075,0.0,13.9747600329,18.6919646116,50.517999019,45.827999019,4.67,0.02
 06/02  08:00:00,257.318226422,20.0231100556,1.53761844763,0.0,34.9369000822,32.3179380704,31.1532256676,21.8162372746,8.1725,1.16448839303
 06/02  09:00:00,296.421108414,20.0231100556,5.64857299718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,291.554127043,20.0231100556,6.99802797607,0.0,62.886420148,41.4019203762,11.6722756545,0.0,10.5075,1.16477565449
 06/02  11:00:00,309.018777128,20.0231100556,7.67340239337,0.0,62.886420148,41.4019203762,11.6726160257,0.0,10.5075,1.1651160257
 06/02  12:00:00,301.348817611,20.0231100556,8.48913609957,0.0,62.886420148,41.4019203762,11.6727232705,0.0,10.5075,1.16522327054
 06/02  13:00:00,300.091090696,20.0231100556,8.9385258377,0.0,62.886420148,41.4019203762,11.6725155596,0.0,10.5075,1.1650155596
 06/02  14:00:00,292.285789645,20.0231100556,8.47816580886,0.0,62.886420148,41.4019203762,11.6723399796,0.0,10.5075,1.16483997965
 06/02  15:00:00,292.218934176,20.0231100556,10.296724696,0.0,62.886420148,41.4019203762,11.6723380108,0.0,10.5075,1.16483801079
 06/02  16:00:00,288.637859844,20.0231100556,9.94135329538,0.0,62.886420148,41.4019203762,11.672399583,0.0,10.5075,1.164899583
 06/02  17:00:00,286.246440362,20.0231100556,9.45807181088,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  18:00:00,281.416569746,20.0231100556,8.68117305247,0.0,41.9242800987,36.8599292233,10.5048960292,0.0,9.34,1.16489602917
 06/02  19:00:00,264.395107017,20.0231100556,8.25209134986,0.0,41.9242800987,36.8599292233,10.5047264448,0.0,9.34,1.1647264448
 06/02  20:00:00,240.263442686,20.0231100556,6.93747760046,0.0,34.9369000822,32.3179380704,9.33722276774,0.0,8.1725,1.16472276774
 06/02  21:00:00,169.259930115,20.0231100556,4.67048522623,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,118.777410996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938881719,0.0,2.335,1.16438881719
 06/02  23:00:00,149.83219049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,128.902232755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,117.225574413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557158909,0.0,1.75125,1.16432158909
 06/03  02:00:00,114.044431611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,112.035891267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,119.420446437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,116.664524281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155359961,0.0,1.75125,1.1642859961
 06/03  06:00:00,140.421076917,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,39.1458712479,35.6233712479,3.5025,0.02
 06/03  07:00:00,163.289601758,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,58.0656995292,53.398681738,3.5025,1.16451779118
 06/03  08:00:00,228.688368423,20.0231100556,0.310273165656,0.0,20.9621400493,23.2339557645,38.2804809133,32.4229809133,5.8375,0.02
 06/03  09:00:00,257.435929555,20.0231100556,2.76405570601,0.0,41.9242800987,36.8599292233,18.7281152522,8.2235116081,9.34,1.16460364415
 06/03  10:00:00,286.970630553,20.0231100556,6.16159722081,0.0,62.886420148,41.4019203762,11.672251061,0.0,10.5075,1.16475106098
 06/03  11:00:00,310.800804829,20.0231100556,8.06984512467,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  12:00:00,300.944677455,20.0231100556,8.85987736062,0.0,62.886420148,41.4019203762,12.817626327,0.0,10.5075,2.31012632701
 06/03  13:00:00,298.816659054,20.0231100556,8.18730413864,0.0,62.886420148,41.4019203762,11.6724980016,0.0,10.5075,1.16499800164
 06/03  14:00:00,291.405181477,20.0231100556,8.51714537434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  15:00:00,288.011879784,20.0231100556,9.53586342154,0.0,62.886420148,41.4019203762,11.6724277818,0.0,10.5075,1.16492778179
 06/03  16:00:00,287.922112082,20.0231100556,9.77013251013,0.0,62.886420148,41.4019203762,11.6722925481,0.0,10.5075,1.16479254812
 06/03  17:00:00,285.566624674,20.0231100556,8.36217207514,0.0,62.886420148,41.4019203762,11.6723383051,0.0,10.5075,1.16483830515
 06/03  18:00:00,261.449637398,20.0231100556,4.39616552139,0.0,34.9369000822,32.3179380704,9.33734276424,0.0,8.1725,1.16484276424
 06/03  19:00:00,222.23223578,20.0231100556,1.19754297503,0.0,20.9621400493,23.2339557645,7.00215404977,0.0,5.8375,1.16465404977
 06/03  20:00:00,215.040820898,20.0231100556,0.272757595577,0.0,20.9621400493,23.2339557645,12.2277477761,6.37024777613,5.8375,0.02
 06/03  21:00:00,161.379233681,20.0231100556,0.117503102797,0.0,6.98738001645,14.1499734587,4.66696807284,0.0,3.5025,1.16446807284
 06/03  22:00:00,123.073036303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,153.065283309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,130.630961555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562628698,0.0,1.75125,1.16437628698
 06/04  01:00:00,119.847685037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,118.44611312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154960947,0.0,1.75125,1.1642460947
 06/04  03:00:00,117.509836189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,124.51149849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,120.047314835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,142.423968491,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,49.5842470144,44.9174545298,3.5025,1.16429248462
 06/04  07:00:00,160.784697735,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,76.8764807664,73.3539807664,3.5025,0.02
 06/04  08:00:00,193.894143066,20.0231100556,0.0029202835984,0.0,6.98738001645,14.1499734587,70.5198000546,66.9973000546,3.5025,0.02
 06/04  09:00:00,173.7448667,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,63.3591141406,58.692193319,3.5025,1.16442082153
 06/04  10:00:00,207.037405575,20.0231100556,0.0395902211203,0.0,27.9495200658,27.7759469175,44.3082270589,36.1386698145,7.005,1.16455724438
 06/04  11:00:00,233.857451583,20.0231100556,0.528763970175,0.0,27.9495200658,27.7759469175,28.6494297521,21.6244297521,7.005,0.02
 06/04  12:00:00,251.925987464,20.0231100556,1.81719102127,0.0,41.9242800987,36.8599292233,14.0867005643,3.58205122637,9.34,1.16464933794
 06/04  13:00:00,250.61259694,20.0231100556,1.86104923156,0.0,41.9242800987,36.8599292233,10.5047075083,0.0,9.34,1.16470750831
 06/04  14:00:00,244.876197832,20.0231100556,2.54161822709,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,240.444710652,20.0231100556,2.73170750813,0.0,41.9242800987,36.8599292233,10.5047211674,0.0,9.34,1.16472116739
 06/04  16:00:00,238.903702131,20.0231100556,2.17347596374,0.0,41.9242800987,36.8599292233,10.5046101457,0.0,9.34,1.16461014573
 06/04  17:00:00,207.477959153,20.0231100556,0.593875233011,0.0,27.9495200658,27.7759469175,8.90776093593,1.88276093593,7.005,0.02
 06/04  18:00:00,210.220048377,20.0231100556,0.137576495383,0.0,13.9747600329,18.6919646116,19.1739249494,13.3394392866,4.67,1.16448566272
 06/04  19:00:00,199.578483596,20.0231100556,0.0818057791038,0.0,13.9747600329,18.6919646116,30.440552063,24.6060308888,4.67,1.16452117428
 06/04  20:00:00,196.102648649,20.0231100556,0.0218706312152,0.0,13.9747600329,18.6919646116,41.7259005953,37.0359005953,4.67,0.02
 06/04  21:00:00,173.461392868,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,9.51228599234,4.82228599234,4.67,0.02
 06/04  22:00:00,120.969930422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560105954,0.0,1.75125,1.16435105954
 06/04  23:00:00,151.205506503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,127.98197953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,120.129061905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922518166,0.0,2.335,1.16422518166
 06/05  02:00:00,119.002291383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,118.244716827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,125.412665278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921100188,0.0,2.335,1.16421100188
 06/05  05:00:00,121.004053867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,155.785485989,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.5846007298,45.8946007298,4.67,0.02
 06/05  07:00:00,174.487706229,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.8821097387,71.047698272,4.67,1.16441146666
 06/05  08:00:00,248.254495878,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,65.8381677808,57.6456677808,8.1725,0.02
 06/05  09:00:00,276.213768743,20.0231100556,0.00788400204755,0.0,62.886420148,41.4019203762,49.3995323928,37.7273658326,10.5075,1.16466656015
 06/05  10:00:00,269.934444239,20.0231100556,0.00469221598561,0.0,62.886420148,41.4019203762,39.9565042369,28.2842707603,10.5075,1.16473347661
 06/05  11:00:00,292.554631289,20.0231100556,0.273682678583,0.0,62.886420148,41.4019203762,25.8903068475,14.2178646522,10.5075,1.16494219527
 06/05  12:00:00,280.222573247,20.0231100556,0.55092707263,0.0,62.886420148,41.4019203762,20.30222329,8.62966085329,10.5075,1.16506243673
 06/05  13:00:00,280.778019095,20.0231100556,1.26217777513,0.0,62.886420148,41.4019203762,13.3667191378,1.69413024767,10.5075,1.16508889009
 06/05  14:00:00,276.62589067,20.0231100556,1.92169345888,0.0,62.886420148,41.4019203762,11.6723442378,0.0,10.5075,1.16484423782
 06/05  15:00:00,272.901076641,20.0231100556,2.38281871353,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  16:00:00,273.679963534,20.0231100556,2.6979256643,0.0,62.886420148,41.4019203762,11.6723261551,0.0,10.5075,1.16482615507
 06/05  17:00:00,271.171852787,20.0231100556,1.6648000852,0.0,62.886420148,41.4019203762,11.6723946749,0.0,10.5075,1.16489467485
 06/05  18:00:00,263.903670031,20.0231100556,0.500595519667,0.0,41.9242800987,36.8599292233,10.9230134371,0.418168933987,9.34,1.16484450307
 06/05  19:00:00,254.543199817,20.0231100556,0.148226757613,0.0,41.9242800987,36.8599292233,22.5908393667,12.0862154056,9.34,1.16462396113
 06/05  20:00:00,238.553587173,20.0231100556,0.100753548429,0.0,34.9369000822,32.3179380704,30.098028637,21.905528637,8.1725,0.02
 06/05  21:00:00,172.545278274,20.0231100556,0.0136050821427,0.0,13.9747600329,18.6919646116,6.11732623603,0.282789479989,4.67,1.16453675604
 06/05  22:00:00,122.978694141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,153.392875788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,129.387459118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921743694,0.0,2.335,1.16421743694
 06/06  01:00:00,118.890645341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,117.714529306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,116.592290982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921989637,0.0,2.335,1.16421989637
 06/06  04:00:00,141.392886458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,133.457767176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,171.52318699,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,62.6535025039,57.9635025039,4.67,0.02
 06/06  07:00:00,182.165611098,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,87.4883093612,81.6539282689,4.67,1.16438109225
 06/06  08:00:00,246.340049028,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,73.224892167,65.032392167,8.1725,0.02
 06/06  09:00:00,275.571563407,20.0231100556,0.00892097092698,0.0,62.886420148,41.4019203762,52.3675516974,40.6954231937,10.5075,1.16462850367
 06/06  10:00:00,269.561666361,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.2797196122,29.6074022899,10.5075,1.16481732231
 06/06  11:00:00,291.905177661,20.0231100556,0.161933157859,0.0,62.886420148,41.4019203762,27.1892007427,15.5167246016,10.5075,1.16497614104
 06/06  12:00:00,281.531063075,20.0231100556,0.963756206469,0.0,62.886420148,41.4019203762,16.218711031,4.54613083587,10.5075,1.16508019513
 06/06  13:00:00,279.769950813,20.0231100556,1.18162098237,0.0,62.886420148,41.4019203762,11.6726088702,0.0,10.5075,1.16510887023
 06/06  14:00:00,274.224267825,20.0231100556,1.6225869117,0.0,62.886420148,41.4019203762,11.6723973492,0.0,10.5075,1.16489734921
 06/06  15:00:00,268.965585073,20.0231100556,1.4318138919,0.0,62.886420148,41.4019203762,11.6723772809,0.0,10.5075,1.16487728094
 06/06  16:00:00,267.780654157,20.0231100556,1.13496397978,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  17:00:00,266.842470555,20.0231100556,0.934452101024,0.0,62.886420148,41.4019203762,11.6724554522,0.0,10.5075,1.16495545218
 06/06  18:00:00,261.372351477,20.0231100556,0.209301887906,0.0,41.9242800987,36.8599292233,12.1914741323,1.6867347627,9.34,1.16473936957
 06/06  19:00:00,245.448328087,20.0231100556,0.132812446769,0.0,41.9242800987,36.8599292233,23.0184659034,12.5137419227,9.34,1.16472398068
 06/06  20:00:00,229.35460867,20.0231100556,0.0795949057613,0.0,34.9369000822,32.3179380704,32.4325452392,24.2400452392,8.1725,0.02
 06/06  21:00:00,164.800831544,20.0231100556,0.00163123831102,0.0,13.9747600329,18.6919646116,9.30643003493,3.471881258,4.67,1.16454877693
 06/06  22:00:00,121.027477889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,151.44928925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931152182,0.0,2.335,1.16431152182
 06/06  24:00:00,127.32512058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,116.959499037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,115.68904868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499230278,0.0,2.335,1.164230278
 06/07  03:00:00,115.259225286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,122.996701225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,115.316166328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,153.332881149,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.0609585145,49.2267131968,4.67,1.1642453177
 06/07  07:00:00,172.626522055,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,77.3115472244,72.6215472244,4.67,0.02
 06/07  08:00:00,246.431911916,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,70.8036279784,61.4666388387,8.1725,1.16448913971
 06/07  09:00:00,274.805092584,20.0231100556,0.00826833387072,0.0,62.886420148,41.4019203762,51.0451034299,40.5176034299,10.5075,0.02
 06/07  10:00:00,269.080750754,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.7400548312,29.0678382616,10.5075,1.16471656961
 06/07  11:00:00,292.61690179,20.0231100556,0.392411176276,0.0,62.886420148,41.4019203762,24.3507219608,12.6782190004,10.5075,1.16500296036
 06/07  12:00:00,281.538215317,20.0231100556,1.10151796602,0.0,62.886420148,41.4019203762,14.9846455566,3.31205461907,10.5075,1.16509093754
 06/07  13:00:00,280.502318654,20.0231100556,1.47874896195,0.0,62.886420148,41.4019203762,11.6726218986,0.0,10.5075,1.16512189859
 06/07  14:00:00,275.862570285,20.0231100556,2.3635419303,0.0,62.886420148,41.4019203762,11.6724436497,0.0,10.5075,1.16494364971
 06/07  15:00:00,273.352440726,20.0231100556,3.19906779931,0.0,62.886420148,41.4019203762,11.672438256,0.0,10.5075,1.16493825605
 06/07  16:00:00,273.538566522,20.0231100556,3.103553148,0.0,62.886420148,41.4019203762,11.6723031737,0.0,10.5075,1.16480317366
 06/07  17:00:00,272.979979873,20.0231100556,2.87648699332,0.0,62.886420148,41.4019203762,11.6723763821,0.0,10.5075,1.16487638214
 06/07  18:00:00,266.954572793,20.0231100556,1.52550344805,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  19:00:00,259.175353696,20.0231100556,0.830062268593,0.0,41.9242800987,36.8599292233,10.7581304431,0.253469328355,9.34,1.16466111476
 06/07  20:00:00,243.79425492,20.0231100556,0.144399099148,0.0,34.9369000822,32.3179380704,15.9805985656,6.64344116149,8.1725,1.16465740411
 06/07  21:00:00,175.293303688,20.0231100556,0.0455263749111,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,124.980544141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938415444,0.0,2.335,1.16438415444
 06/07  23:00:00,155.462043631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,132.023169849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,121.303245781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921029515,0.0,2.335,1.16421029515
 06/08  02:00:00,120.354716723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,119.629476831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,127.33186101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,119.789588164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925333719,0.0,2.335,1.16425333719
 06/08  06:00:00,158.135574812,20.0231100556,0.00314885137331,0.0,13.9747600329,18.6919646116,36.5901483849,31.9001483849,4.67,0.02
 06/08  07:00:00,177.547476528,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.4679782916,58.7779782916,4.67,0.02
 06/08  08:00:00,252.57774056,20.0231100556,0.00476906053016,0.0,34.9369000822,32.3179380704,49.3260336584,39.9889800669,8.1725,1.16455359149
 06/08  09:00:00,285.646617264,20.0231100556,1.84560819802,0.0,62.886420148,41.4019203762,20.0616138023,8.38945061036,10.5075,1.16466319191
 06/08  10:00:00,281.877555841,20.0231100556,3.30394694477,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  11:00:00,300.823527226,20.0231100556,3.5735644156,0.0,62.886420148,41.4019203762,11.6725212791,0.0,10.5075,1.16502127905
 06/08  12:00:00,292.798776991,20.0231100556,5.00434274791,0.0,62.886420148,41.4019203762,11.6725931822,0.0,10.5075,1.16509318216
 06/08  13:00:00,294.516732256,20.0231100556,6.65237624987,0.0,62.886420148,41.4019203762,11.6726264964,0.0,10.5075,1.16512649644
 06/08  14:00:00,288.791048384,20.0231100556,7.19878213482,0.0,62.886420148,41.4019203762,11.6724816517,0.0,10.5075,1.16498165173
 06/08  15:00:00,283.801779505,20.0231100556,7.21507451581,0.0,62.886420148,41.4019203762,11.6723014122,0.0,10.5075,1.16480141225
 06/08  16:00:00,283.258299452,20.0231100556,6.99567893782,0.0,62.886420148,41.4019203762,11.6723523788,0.0,10.5075,1.16485237882
 06/08  17:00:00,283.115149397,20.0231100556,7.05291173048,0.0,62.886420148,41.4019203762,11.6724217219,0.0,10.5075,1.16492172193
 06/08  18:00:00,273.677208683,20.0231100556,3.99619692287,0.0,41.9242800987,36.8599292233,10.5048543464,0.0,9.34,1.16485434642
 06/08  19:00:00,263.290361513,20.0231100556,1.78014783564,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  20:00:00,246.377738013,20.0231100556,0.614585327522,0.0,34.9369000822,32.3179380704,10.5592670639,1.22217572451,8.1725,1.16459133935
 06/08  21:00:00,175.740677487,20.0231100556,0.114892720756,0.0,13.9747600329,18.6919646116,5.83448536476,0.0,4.67,1.16448536476
 06/08  22:00:00,124.830293611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,155.118121018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,132.06648701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923570499,0.0,2.335,1.16423570499
 06/09  01:00:00,121.498406762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,120.423114724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,119.569338302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,144.24702639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923730327,0.0,2.335,1.16423730327
 06/09  05:00:00,137.195379039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,175.409248449,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.9270206374,46.2370206374,4.67,0.02
 06/09  07:00:00,186.121594067,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,77.1781895485,71.3437877856,4.67,1.16440176285
 06/09  08:00:00,250.653667988,20.0231100556,0.00547752577294,0.0,34.9369000822,32.3179380704,55.492616493,47.300116493,8.1725,0.02
 06/09  09:00:00,282.232826934,20.0231100556,1.03457069754,0.0,62.886420148,41.4019203762,27.2424419403,15.5703404404,10.5075,1.16460149987
 06/09  10:00:00,280.00547764,20.0231100556,2.91594035068,0.0,62.886420148,41.4019203762,13.5849005872,1.91258511123,10.5075,1.16481547601
 06/09  11:00:00,303.279617596,20.0231100556,4.90230599447,0.0,62.886420148,41.4019203762,11.6725203831,0.0,10.5075,1.16502038305
 06/09  12:00:00,296.311441826,20.0231100556,6.8232483604,0.0,62.886420148,41.4019203762,11.6726372493,0.0,10.5075,1.16513724929
 06/09  13:00:00,297.172230997,20.0231100556,8.09773421497,0.0,62.886420148,41.4019203762,11.6726606231,0.0,10.5075,1.16516062311
 06/09  14:00:00,288.972595278,20.0231100556,7.56251903468,0.0,62.886420148,41.4019203762,11.6724140149,0.0,10.5075,1.16491401495
 06/09  15:00:00,282.622190625,20.0231100556,6.82478717643,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,282.251550499,20.0231100556,6.77241843631,0.0,62.886420148,41.4019203762,11.6723933974,0.0,10.5075,1.16489339743
 06/09  17:00:00,280.513317302,20.0231100556,5.87027371645,0.0,62.886420148,41.4019203762,11.672458877,0.0,10.5075,1.16495887696
 06/09  18:00:00,272.368508396,20.0231100556,3.53352881394,0.0,41.9242800987,36.8599292233,10.5047258844,0.0,9.34,1.16472588444
 06/09  19:00:00,253.98094637,20.0231100556,1.61850049149,0.0,41.9242800987,36.8599292233,10.504684162,0.0,9.34,1.16468416202
 06/09  20:00:00,237.075824313,20.0231100556,0.368464069917,0.0,34.9369000822,32.3179380704,10.3461372829,2.15363728288,8.1725,0.02
 06/09  21:00:00,169.582470995,20.0231100556,0.151399507646,0.0,13.9747600329,18.6919646116,5.83447265483,0.0,4.67,1.16447265483
 06/09  22:00:00,125.052207565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,155.489273384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926568424,0.0,2.335,1.16426568424
 06/09  24:00:00,132.755875899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,119.952473727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,119.004540405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,118.013497112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553102533,0.0,1.75125,1.16428102533
 06/10  04:00:00,125.129689766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,117.527787602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,142.97746451,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,47.3036355892,42.6368419346,3.5025,1.1642936546
 06/10  07:00:00,161.547806494,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,75.2443190883,71.7218190883,3.5025,0.02
 06/10  08:00:00,222.935451382,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,65.3673518042,58.3652705997,5.8375,1.16458120454
 06/10  09:00:00,247.82940655,20.0231100556,0.0100256359118,0.0,41.9242800987,36.8599292233,42.4330669398,33.0730669398,9.34,0.02
 06/10  10:00:00,273.464492198,20.0231100556,0.950761252172,0.0,62.886420148,41.4019203762,24.0159295786,12.3436789831,10.5075,1.16475059556
 06/10  11:00:00,296.739697267,20.0231100556,1.51321431096,0.0,62.886420148,41.4019203762,12.7811194648,1.10864862445,10.5075,1.16497084032
 06/10  12:00:00,285.82468943,20.0231100556,1.95678339595,0.0,62.886420148,41.4019203762,11.6725198888,0.0,10.5075,1.16501988884
 06/10  13:00:00,284.503664085,20.0231100556,2.43562498587,0.0,62.886420148,41.4019203762,11.672551329,0.0,10.5075,1.16505132903
 06/10  14:00:00,276.716005176,20.0231100556,2.31387127108,0.0,62.886420148,41.4019203762,11.6723591948,0.0,10.5075,1.16485919482
 06/10  15:00:00,270.464266468,20.0231100556,1.73125154934,0.0,62.886420148,41.4019203762,11.6724275003,0.0,10.5075,1.16492750027
 06/10  16:00:00,268.99393322,20.0231100556,1.29173574687,0.0,62.886420148,41.4019203762,11.672282106,0.0,10.5075,1.16478210599
 06/10  17:00:00,268.251909838,20.0231100556,1.11717562802,0.0,62.886420148,41.4019203762,11.672316784,0.0,10.5075,1.16481678403
 06/10  18:00:00,248.419721042,20.0231100556,0.202666676905,0.0,34.9369000822,32.3179380704,14.0884994153,5.89599941534,8.1725,0.02
 06/10  19:00:00,212.199759168,20.0231100556,0.124838639207,0.0,20.9621400493,23.2339557645,27.5267183672,20.5245468898,5.8375,1.16467147741
 06/10  20:00:00,208.083650799,20.0231100556,0.0804913100952,0.0,20.9621400493,23.2339557645,37.9090094943,30.9069435052,5.8375,1.16456598911
 06/10  21:00:00,157.164837342,20.0231100556,0.00435778095159,0.0,6.98738001645,14.1499734587,10.7920876606,7.26958766059,3.5025,0.02
 06/10  22:00:00,118.994962063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564030488,0.0,1.75125,1.16439030488
 06/10  23:00:00,150.07600677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,126.965959446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,117.322907083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555455727,0.0,1.75125,1.16430455727
 06/11  02:00:00,116.212846979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,115.180937991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,122.03729698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548175764,0.0,1.75125,1.16423175764
 06/11  05:00:00,114.589305416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,140.303894619,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,56.9142054093,53.3917054093,3.5025,0.02
 06/11  07:00:00,158.981609569,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,83.0484850635,78.3816571678,3.5025,1.16432789571
 06/11  08:00:00,192.735030311,20.0231100556,0.00295721260045,0.0,6.98738001645,14.1499734587,73.5275120339,70.0050120339,3.5025,0.02
 06/11  09:00:00,171.235569854,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,70.5957518956,67.0732518956,3.5025,0.02
 06/11  10:00:00,203.898851046,20.0231100556,0.00280606200311,0.0,27.9495200658,27.7759469175,57.3202868937,49.1506166746,7.005,1.1646702191
 06/11  11:00:00,230.568810053,20.0231100556,0.00271614904624,0.0,27.9495200658,27.7759469175,44.4965914475,36.3269989125,7.005,1.16459253507
 06/11  12:00:00,245.654660622,20.0231100556,0.277319451622,0.0,41.9242800987,36.8599292233,30.1164134802,20.7564134802,9.34,0.02
 06/11  13:00:00,246.288412645,20.0231100556,0.876406751155,0.0,41.9242800987,36.8599292233,19.2836900294,8.77899138556,9.34,1.1646986438
 06/11  14:00:00,241.575814408,20.0231100556,1.37618293354,0.0,41.9242800987,36.8599292233,11.3082030668,0.803496454226,9.34,1.16470661259
 06/11  15:00:00,237.808316422,20.0231100556,1.69124317426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,239.666048676,20.0231100556,2.02288442438,0.0,41.9242800987,36.8599292233,10.5047853015,0.0,9.34,1.16478530146
 06/11  17:00:00,209.930386732,20.0231100556,0.994636722978,0.0,27.9495200658,27.7759469175,8.16963303938,0.0,7.005,1.16463303938
 06/11  18:00:00,212.401632394,20.0231100556,0.111170928696,0.0,13.9747600329,18.6919646116,15.1867037167,10.4967037167,4.67,0.02
 06/11  19:00:00,202.723072601,20.0231100556,0.0380061701099,0.0,13.9747600329,18.6919646116,25.606116635,19.7715378894,4.67,1.16457874559
 06/11  20:00:00,200.002442717,20.0231100556,0.0164170755001,0.0,13.9747600329,18.6919646116,32.0964084713,26.2619624633,4.67,1.16444600803
 06/11  21:00:00,176.454077218,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,123.512288412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,153.809642817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551618086,0.0,1.75125,1.16426618086
 06/11  24:00:00,130.169605014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,121.377282865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,119.895846137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992326215,0.0,2.335,1.1642326215
 06/12  03:00:00,117.895187164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,123.591182899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,114.942072679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,151.861478687,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.1103445153,49.2761488096,4.67,1.16419570572
 06/12  07:00:00,169.942374099,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,75.6957232771,71.0057232771,4.67,0.02
 06/12  08:00:00,245.114726374,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,64.304233506,54.9671913178,8.1725,1.16454218818
 06/12  09:00:00,274.312593038,20.0231100556,0.0320293313679,0.0,62.886420148,41.4019203762,41.7706338655,31.2431338655,10.5075,0.02
 06/12  10:00:00,267.332498653,20.0231100556,0.254278479918,0.0,62.886420148,41.4019203762,32.4667627789,20.7944424136,10.5075,1.16482036529
 06/12  11:00:00,291.459624128,20.0231100556,0.806425345954,0.0,62.886420148,41.4019203762,18.4134783541,6.7410529097,10.5075,1.16492544436
 06/12  12:00:00,279.107404436,20.0231100556,1.16334601338,0.0,62.886420148,41.4019203762,12.0361833204,0.363673817196,10.5075,1.16500950324
 06/12  13:00:00,278.745585694,20.0231100556,1.89488619631,0.0,62.886420148,41.4019203762,11.6725368939,0.0,10.5075,1.16503689388
 06/12  14:00:00,272.769259844,20.0231100556,2.13116814766,0.0,62.886420148,41.4019203762,11.6723560203,0.0,10.5075,1.16485602028
 06/12  15:00:00,268.168100677,20.0231100556,2.20286899152,0.0,62.886420148,41.4019203762,11.6723474576,0.0,10.5075,1.16484745762
 06/12  16:00:00,268.687328146,20.0231100556,2.43074602419,0.0,62.886420148,41.4019203762,11.6724017943,0.0,10.5075,1.16490179428
 06/12  17:00:00,267.474752867,20.0231100556,1.52133045555,0.0,62.886420148,41.4019203762,11.6722792918,0.0,10.5075,1.16477929179
 06/12  18:00:00,262.305837521,20.0231100556,0.648058375512,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  19:00:00,253.607931658,20.0231100556,0.257970875841,0.0,41.9242800987,36.8599292233,18.1619271615,7.65720984769,9.34,1.16471731386
 06/12  20:00:00,237.681532002,20.0231100556,0.174190946967,0.0,34.9369000822,32.3179380704,25.9009007312,16.5636931239,8.1725,1.16470760736
 06/12  21:00:00,171.069323229,20.0231100556,0.0823007425273,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,121.156035946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937190381,0.0,2.335,1.16437190381
 06/12  23:00:00,151.811912802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,127.643439826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,117.341318451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,115.869193578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924023355,0.0,2.335,1.16424023355
 06/13  03:00:00,115.057813055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,141.021216057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,132.887141563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921229282,0.0,2.335,1.16421229282
 06/13  06:00:00,170.591527807,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.2615319364,45.5715319364,4.67,0.02
 06/13  07:00:00,180.437130687,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,74.4235774381,69.7335774381,4.67,0.02
 06/13  08:00:00,246.0877479,20.0231100556,0.0244226578486,0.0,34.9369000822,32.3179380704,55.966470113,46.6294639456,8.1725,1.16450616738
 06/13  09:00:00,277.633198738,20.0231100556,1.04459562804,0.0,62.886420148,41.4019203762,28.2933237072,17.7658237072,10.5075,0.02
 06/13  10:00:00,271.204119427,20.0231100556,1.27244517896,0.0,62.886420148,41.4019203762,21.5610673155,9.88871686927,10.5075,1.16485044626
 06/13  11:00:00,294.015638733,20.0231100556,1.5089818662,0.0,62.886420148,41.4019203762,12.8759921002,1.20336132352,10.5075,1.16513077667
 06/13  12:00:00,282.360764465,20.0231100556,2.01362228021,0.0,62.886420148,41.4019203762,11.6727138641,0.0,10.5075,1.16521386406
 06/13  13:00:00,281.52211428,20.0231100556,2.48554836344,0.0,62.886420148,41.4019203762,11.6725032912,0.0,10.5075,1.16500329124
 06/13  14:00:00,275.733158925,20.0231100556,2.90286890361,0.0,62.886420148,41.4019203762,11.6723555571,0.0,10.5075,1.16485555708
 06/13  15:00:00,270.488479862,20.0231100556,2.7319029646,0.0,62.886420148,41.4019203762,11.6723616757,0.0,10.5075,1.16486167566
 06/13  16:00:00,269.069050213,20.0231100556,2.52546810748,0.0,62.886420148,41.4019203762,11.6724122633,0.0,10.5075,1.16491226334
 06/13  17:00:00,268.705197133,20.0231100556,2.54398968905,0.0,62.886420148,41.4019203762,11.6722861549,0.0,10.5075,1.16478615493
 06/13  18:00:00,263.765236497,20.0231100556,1.27549942529,0.0,41.9242800987,36.8599292233,10.5047159156,0.0,9.34,1.16471591559
 06/13  19:00:00,246.89027941,20.0231100556,0.426750347471,0.0,41.9242800987,36.8599292233,13.0193765077,3.65937650768,9.34,0.02
 06/13  20:00:00,231.164259427,20.0231100556,0.191823424488,0.0,34.9369000822,32.3179380704,23.3561444335,14.0190407347,8.1725,1.16460369881
 06/13  21:00:00,166.75620949,20.0231100556,0.0990604808017,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,122.588799923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939051584,0.0,2.335,1.16439051584
 06/13  23:00:00,153.111290153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,129.685820386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,119.236662222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924032379,0.0,2.335,1.16424032379
 06/14  02:00:00,117.931975142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,116.779646534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,123.217082093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922132457,0.0,2.335,1.16422132457
 06/14  05:00:00,115.090479484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,152.588140993,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,47.9591642109,43.2691642109,4.67,0.02
 06/14  07:00:00,170.402208993,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.7485293037,70.9141755609,4.67,1.16435374281
 06/14  08:00:00,245.751232665,20.0231100556,0.00256211793027,0.0,34.9369000822,32.3179380704,60.9400957587,52.7475957587,8.1725,0.02
 06/14  09:00:00,275.785358352,20.0231100556,0.299387571702,0.0,62.886420148,41.4019203762,37.6293452156,25.957243413,10.5075,1.1646018026
 06/14  10:00:00,269.731550848,20.0231100556,0.964087042707,0.0,62.886420148,41.4019203762,24.1125825404,13.5850825404,10.5075,0.02
 06/14  11:00:00,294.596916726,20.0231100556,1.9668898964,0.0,62.886420148,41.4019203762,12.7969878838,1.12438472482,10.5075,1.16510315896
 06/14  12:00:00,285.324312053,20.0231100556,2.77452380478,0.0,62.886420148,41.4019203762,11.6726704221,0.0,10.5075,1.16517042206
 06/14  13:00:00,282.706148012,20.0231100556,2.24318046994,0.0,62.886420148,41.4019203762,12.8176951859,0.0,10.5075,2.31019518589
 06/14  14:00:00,275.023293755,20.0231100556,1.95176359635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  15:00:00,269.434759894,20.0231100556,1.73282550134,0.0,62.886420148,41.4019203762,11.6723682668,0.0,10.5075,1.16486826679
 06/14  16:00:00,269.299190458,20.0231100556,2.03286670309,0.0,62.886420148,41.4019203762,11.6724150935,0.0,10.5075,1.16491509347
 06/14  17:00:00,267.509799536,20.0231100556,1.76802804874,0.0,62.886420148,41.4019203762,11.6722853944,0.0,10.5075,1.16478539444
 06/14  18:00:00,261.570677552,20.0231100556,0.774697635869,0.0,41.9242800987,36.8599292233,10.5047298219,0.0,9.34,1.1647298219
 06/14  19:00:00,252.906009872,20.0231100556,0.257039778748,0.0,41.9242800987,36.8599292233,16.8486225792,7.48862257924,9.34,0.02
 06/14  20:00:00,235.745211422,20.0231100556,0.164025414259,0.0,34.9369000822,32.3179380704,28.013960446,18.6768159365,8.1725,1.16464450946
 06/14  21:00:00,169.631364158,20.0231100556,0.0588859941858,0.0,13.9747600329,18.6919646116,7.72892196801,1.89438597806,4.67,1.16453598996
 06/14  22:00:00,120.174268014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,151.525573447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,127.758043576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922186127,0.0,2.335,1.16422186127
 06/15  01:00:00,117.288741298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,116.095836387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,115.181754499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,122.217773244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922241224,0.0,2.335,1.16422241224
 06/15  05:00:00,114.440181485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,152.429295709,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,54.1987702241,49.5087702241,4.67,0.02
 06/15  07:00:00,171.21231881,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.8960404576,73.06168979,4.67,1.16435066754
 06/15  08:00:00,245.859381385,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,64.6554016444,56.4629016444,8.1725,0.02
 06/15  09:00:00,276.594499294,20.0231100556,0.206340262231,0.0,62.886420148,41.4019203762,39.4883355345,27.8161916918,10.5075,1.16464384276
 06/15  10:00:00,271.911423636,20.0231100556,0.929932666458,0.0,62.886420148,41.4019203762,25.2183017485,13.5459486885,10.5075,1.16485305994
 06/15  11:00:00,295.061242564,20.0231100556,1.39763566496,0.0,62.886420148,41.4019203762,13.4947515362,1.82219884008,10.5075,1.16505269617
 06/15  12:00:00,285.162216315,20.0231100556,2.24765991617,0.0,62.886420148,41.4019203762,11.6726648624,0.0,10.5075,1.16516486243
 06/15  13:00:00,282.582665042,20.0231100556,1.92001990432,0.0,62.886420148,41.4019203762,11.6726840362,0.0,10.5075,1.16518403621
 06/15  14:00:00,276.171284063,20.0231100556,2.22668172436,0.0,62.886420148,41.4019203762,11.6724347867,0.0,10.5075,1.16493478672
 06/15  15:00:00,272.048061223,20.0231100556,2.45458287687,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  16:00:00,269.973147954,20.0231100556,1.67124852913,0.0,62.886420148,41.4019203762,11.6724105743,0.0,10.5075,1.16491057428
 06/15  17:00:00,268.285497593,20.0231100556,1.33900164262,0.0,62.886420148,41.4019203762,11.6722773009,0.0,10.5075,1.16477730092
 06/15  18:00:00,261.724374338,20.0231100556,0.436978508297,0.0,41.9242800987,36.8599292233,11.177340416,0.672603984507,9.34,1.16473643145
 06/15  19:00:00,252.895122548,20.0231100556,0.192396734784,0.0,41.9242800987,36.8599292233,20.4333259794,9.92863446395,9.34,1.16469151547
 06/15  20:00:00,235.975775988,20.0231100556,0.144138811152,0.0,34.9369000822,32.3179380704,27.8416743044,19.6491743044,8.1725,0.02
 06/15  21:00:00,169.516607057,20.0231100556,0.0416013650075,0.0,13.9747600329,18.6919646116,8.3049207383,2.47044296823,4.67,1.16447777006
 06/15  22:00:00,120.168425058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,151.327855791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926966542,0.0,2.335,1.16426966542
