Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  24:00:00,126.866603088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,116.736266062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,115.855623749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,115.029268678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921635307,0.0,2.335,1.16421635307
 06/16  04:00:00,139.797287802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,132.211182602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,171.491645217,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,56.5534231211,51.8634231211,4.67,0.02
 06/16  07:00:00,182.905229195,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.8528775997,73.0184398099,4.67,1.16443778981
 06/16  08:00:00,246.948804606,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,66.9920307841,58.7995307841,8.1725,0.02
 06/16  09:00:00,275.876962252,20.0231100556,0.00850758441789,0.0,62.886420148,41.4019203762,47.0094435483,35.3372658158,10.5075,1.16467773255
 06/16  10:00:00,270.340860571,20.0231100556,0.0976762903618,0.0,62.886420148,41.4019203762,35.5284069269,23.8560480857,10.5075,1.16485884123
 06/16  11:00:00,293.987013602,20.0231100556,0.742710761652,0.0,62.886420148,41.4019203762,20.8023447942,9.12983553474,10.5075,1.16500925944
 06/16  12:00:00,282.444820631,20.0231100556,1.00740428834,0.0,62.886420148,41.4019203762,14.2892713854,2.61666579025,10.5075,1.16510559518
 06/16  13:00:00,280.417990423,20.0231100556,1.09971165611,0.0,62.886420148,41.4019203762,11.9673159999,0.294688804586,10.5075,1.16512719528
 06/16  14:00:00,275.2722295,20.0231100556,1.62356610008,0.0,62.886420148,41.4019203762,11.6724109192,0.0,10.5075,1.16491091925
 06/16  15:00:00,276.9704506,20.0231100556,4.2909406076,0.0,62.886420148,41.4019203762,11.6723847584,0.0,10.5075,1.16488475841
 06/16  16:00:00,274.216851745,20.0231100556,3.20323939606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  17:00:00,268.828456207,20.0231100556,1.20663426612,0.0,62.886420148,41.4019203762,11.6724558753,0.0,10.5075,1.16495587527
 06/16  18:00:00,261.599630108,20.0231100556,0.243277080664,0.0,41.9242800987,36.8599292233,15.1112249163,4.60648980834,9.34,1.16473510793
 06/16  19:00:00,244.63737196,20.0231100556,0.117694569861,0.0,41.9242800987,36.8599292233,28.3620131009,17.8572990528,9.34,1.16471404813
 06/16  20:00:00,229.393588537,20.0231100556,0.0796016764556,0.0,34.9369000822,32.3179380704,35.4564168581,27.2639168581,8.1725,0.02
 06/16  21:00:00,165.502745533,20.0231100556,0.00432628925749,0.0,13.9747600329,18.6919646116,8.80325235952,2.96871766826,4.67,1.16453469126
 06/16  22:00:00,121.57948971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,152.288642043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929532099,0.0,2.335,1.16429532099
 06/16  24:00:00,128.48599167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,116.090257443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,115.15924578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551571161,0.0,1.75125,1.16426571161
 06/17  03:00:00,114.360458484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,121.81007105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,114.803825345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549222134,0.0,1.75125,1.16424222134
 06/17  06:00:00,141.666303698,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,46.8474269273,43.3249269273,3.5025,0.02
 06/17  07:00:00,161.63412854,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,72.8487965612,69.3262965612,3.5025,0.02
 06/17  08:00:00,223.052864031,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,64.5904199522,57.588351611,5.8375,1.16456834122
 06/17  09:00:00,248.782285602,20.0231100556,0.140847471542,0.0,41.9242800987,36.8599292233,42.2726780089,31.7681404698,9.34,1.16453753917
 06/17  10:00:00,273.494874677,20.0231100556,0.902523455454,0.0,62.886420148,41.4019203762,24.0592041109,13.5317041109,10.5075,0.02
 06/17  11:00:00,297.096098672,20.0231100556,1.57090404466,0.0,62.886420148,41.4019203762,13.6193440262,1.9469265094,10.5075,1.16491751675
 06/17  12:00:00,287.291126893,20.0231100556,2.35263603421,0.0,62.886420148,41.4019203762,11.6724466556,0.0,10.5075,1.16494665558
 06/17  13:00:00,288.383351514,20.0231100556,3.43698194545,0.0,62.886420148,41.4019203762,11.6724702918,0.0,10.5075,1.16497029176
 06/17  14:00:00,282.265019176,20.0231100556,3.74722310247,0.0,62.886420148,41.4019203762,11.6723082653,0.0,10.5075,1.16480826532
 06/17  15:00:00,277.613177446,20.0231100556,3.82060849842,0.0,62.886420148,41.4019203762,11.6723749435,0.0,10.5075,1.16487494351
 06/17  16:00:00,277.951280897,20.0231100556,4.11792986982,0.0,62.886420148,41.4019203762,11.6724234013,0.0,10.5075,1.16492340134
 06/17  17:00:00,276.853392735,20.0231100556,3.65948833704,0.0,62.886420148,41.4019203762,11.6722621633,0.0,10.5075,1.16476216328
 06/17  18:00:00,253.613156978,20.0231100556,0.741952835513,0.0,34.9369000822,32.3179380704,9.65396411926,0.316712576632,8.1725,1.16475154263
 06/17  19:00:00,216.537210448,20.0231100556,0.108001056373,0.0,20.9621400493,23.2339557645,18.8838548951,13.0263548951,5.8375,0.02
 06/17  20:00:00,211.591573659,20.0231100556,0.0685075075301,0.0,20.9621400493,23.2339557645,29.2217415964,22.2196850851,5.8375,1.16455651131
 06/17  21:00:00,160.315696755,20.0231100556,0.00194678380935,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,122.206838139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566842917,0.0,1.75125,1.16441842917
 06/17  23:00:00,152.702534957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,129.603175202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558920124,0.0,1.75125,1.16433920124
 06/18  01:00:00,119.111689662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,118.382486433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,117.925132076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,124.7812249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155371762,0.0,1.75125,1.1642871762
 06/18  05:00:00,116.728195282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,142.944891447,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,53.3208073303,49.7983073303,3.5025,0.02
 06/18  07:00:00,162.460443667,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,77.03769138,72.3709049338,3.5025,1.16428644615
 06/18  08:00:00,196.521558174,20.0231100556,0.00326423239443,0.0,6.98738001645,14.1499734587,65.0200874206,61.4975874206,3.5025,0.02
 06/18  09:00:00,177.212406999,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,55.8873243709,51.2204255047,3.5025,1.16439886615
 06/18  10:00:00,210.732705343,20.0231100556,0.44078852609,0.0,27.9495200658,27.7759469175,35.378544201,28.353544201,7.005,0.02
 06/18  11:00:00,234.33577176,20.0231100556,0.43346523971,0.0,27.9495200658,27.7759469175,31.0580819798,22.8885204726,7.005,1.16456150723
 06/18  12:00:00,255.22461962,20.0231100556,2.65269457356,0.0,41.9242800987,36.8599292233,13.3174795143,2.81283157122,9.34,1.16464794308
 06/18  13:00:00,258.279915298,20.0231100556,4.47575378428,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  14:00:00,248.020377807,20.0231100556,3.0080954829,0.0,41.9242800987,36.8599292233,10.5046581187,0.0,9.34,1.1646581187
 06/18  15:00:00,242.10678521,20.0231100556,2.5839946931,0.0,41.9242800987,36.8599292233,10.5046965483,0.0,9.34,1.16469654832
 06/18  16:00:00,241.610080748,20.0231100556,2.6339581726,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  17:00:00,209.127610418,20.0231100556,0.52177057614,0.0,27.9495200658,27.7759469175,10.7875495476,2.61781723809,7.005,1.16473230947
 06/18  18:00:00,210.733416449,20.0231100556,0.0621511325978,0.0,13.9747600329,18.6919646116,24.5615557625,18.7270419276,4.67,1.16451383491
 06/18  19:00:00,200.50745876,20.0231100556,0.0181109337036,0.0,13.9747600329,18.6919646116,33.6407488962,28.9507488962,4.67,0.02
 06/18  20:00:00,197.40376028,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,44.5106477705,38.6761082881,4.67,1.16453948239
 06/18  21:00:00,173.716695419,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,12.3722415726,7.68224157256,4.67,0.02
 06/18  22:00:00,121.103177906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,151.685012124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553836586,0.0,1.75125,1.16428836586
 06/18  24:00:00,128.156124826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,120.426677754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,119.579229957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925658145,0.0,2.335,1.16425658145
 06/19  03:00:00,119.093936095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,125.990055616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,118.577863711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,156.61303368,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,53.2985547203,47.464301058,4.67,1.16425366231
 06/19  07:00:00,175.673808364,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.726670316,72.036670316,4.67,0.02
 06/19  08:00:00,249.951939117,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,67.4752057287,58.1381997734,8.1725,1.16450595526
 06/19  09:00:00,279.465622627,20.0231100556,0.0100654813151,0.0,62.886420148,41.4019203762,42.4205627068,31.8930627068,10.5075,0.02
 06/19  10:00:00,275.177558494,20.0231100556,0.480226892762,0.0,62.886420148,41.4019203762,29.678369615,18.0061455538,10.5075,1.16472406122
 06/19  11:00:00,294.187959065,20.0231100556,0.659517452795,0.0,62.886420148,41.4019203762,20.1995690519,8.52706912559,10.5075,1.16499992636
 06/19  12:00:00,281.765235774,20.0231100556,0.697030800758,0.0,62.886420148,41.4019203762,15.5854101827,3.91283114635,10.5075,1.16507903637
 06/19  13:00:00,281.261021829,20.0231100556,1.19723276984,0.0,62.886420148,41.4019203762,11.672601754,0.0,10.5075,1.165101754
 06/19  14:00:00,274.128266744,20.0231100556,1.03575593451,0.0,62.886420148,41.4019203762,11.672417578,0.0,10.5075,1.16491757795
 06/19  15:00:00,269.933534162,20.0231100556,1.16052525126,0.0,62.886420148,41.4019203762,11.672404901,0.0,10.5075,1.16490490099
 06/19  16:00:00,270.40689588,20.0231100556,1.343548392,0.0,62.886420148,41.4019203762,11.6722635194,0.0,10.5075,1.16476351942
 06/19  17:00:00,268.73268269,20.0231100556,1.06173729619,0.0,62.886420148,41.4019203762,11.6723285467,0.0,10.5075,1.16482854668
 06/19  18:00:00,262.396386387,20.0231100556,0.247143220442,0.0,41.9242800987,36.8599292233,13.1312042502,3.77120425017,9.34,0.02
 06/19  19:00:00,254.817853258,20.0231100556,0.162887575753,0.0,41.9242800987,36.8599292233,24.0768710052,13.5722627879,9.34,1.16460821726
 06/19  20:00:00,240.052810736,20.0231100556,0.122671708064,0.0,34.9369000822,32.3179380704,30.5001058615,21.1630080493,8.1725,1.16459781228
 06/19  21:00:00,173.36172709,20.0231100556,0.0336162761078,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,123.581012316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932184819,0.0,2.335,1.16432184819
 06/19  23:00:00,154.114764573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,130.793917999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,120.580948889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921385616,0.0,2.335,1.16421385616
 06/20  02:00:00,119.720606062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,118.869667016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,144.213257568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,139.700041842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925181345,0.0,2.335,1.16425181345
 06/20  06:00:00,175.182311311,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,49.550303521,44.860303521,4.67,0.02
 06/20  07:00:00,185.78741521,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,75.1778941777,70.4878941777,4.67,0.02
 06/20  08:00:00,249.050171385,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,64.6626790106,55.3256373691,8.1725,1.1645416415
 06/20  09:00:00,277.338174086,20.0231100556,0.00833412909842,0.0,62.886420148,41.4019203762,45.1584200055,33.4863365465,10.5075,1.16458345896
 06/20  10:00:00,270.782648966,20.0231100556,0.0780278147308,0.0,62.886420148,41.4019203762,34.983874381,24.456374381,10.5075,0.02
 06/20  11:00:00,292.386589581,20.0231100556,0.394739449046,0.0,62.886420148,41.4019203762,24.9034011953,13.2309702975,10.5075,1.16493089783
 06/20  12:00:00,280.710513308,20.0231100556,0.787095791765,0.0,62.886420148,41.4019203762,18.0179619332,6.3454675718,10.5075,1.16499436139
 06/20  13:00:00,278.340970442,20.0231100556,0.807340809339,0.0,62.886420148,41.4019203762,15.1821460043,3.50962648014,10.5075,1.16501952414
 06/20  14:00:00,271.498425985,20.0231100556,0.803356553348,0.0,62.886420148,41.4019203762,12.1771953813,0.504827031947,10.5075,1.16486834932
 06/20  15:00:00,267.338620953,20.0231100556,0.9808337365,0.0,62.886420148,41.4019203762,11.6723703196,0.0,10.5075,1.16487031961
 06/20  16:00:00,266.752200603,20.0231100556,1.07413532929,0.0,62.886420148,41.4019203762,11.6724164807,0.0,10.5075,1.16491648068
 06/20  17:00:00,265.479959375,20.0231100556,0.878158435754,0.0,62.886420148,41.4019203762,11.672286766,0.0,10.5075,1.16478676599
 06/20  18:00:00,260.720444299,20.0231100556,0.34290777243,0.0,41.9242800987,36.8599292233,12.6568430439,2.15213015407,9.34,1.16471288979
 06/20  19:00:00,245.078490234,20.0231100556,0.147650832615,0.0,41.9242800987,36.8599292233,21.2549596977,11.8949596977,9.34,0.02
 06/20  20:00:00,230.250316169,20.0231100556,0.106556098317,0.0,34.9369000822,32.3179380704,28.6248886785,19.2877910959,8.1725,1.16459758265
 06/20  21:00:00,166.590752676,20.0231100556,0.0207235424521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,122.919157887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938254733,0.0,2.335,1.16438254733
 06/20  23:00:00,153.58971054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,130.083502295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,119.52760847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923145067,0.0,2.335,1.16423145067
 06/21  02:00:00,118.326012896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,117.356465748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,123.843726143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921137961,0.0,2.335,1.16421137961
 06/21  05:00:00,119.164308538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,153.264824362,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,43.5841796469,38.8941796469,4.67,0.02
 06/21  07:00:00,171.173511493,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,71.3663234952,66.6763234952,4.67,0.02
 06/21  08:00:00,245.385675366,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,63.7215823202,54.3845114905,8.1725,1.16457082977
 06/21  09:00:00,274.038191798,20.0231100556,0.00743925694184,0.0,62.886420148,41.4019203762,45.4350813273,33.7629971337,10.5075,1.16458419361
 06/21  10:00:00,267.623758065,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.9338841019,25.4063841019,10.5075,0.02
 06/21  11:00:00,291.025893409,20.0231100556,0.227491081505,0.0,62.886420148,41.4019203762,23.9408126643,12.2682337507,10.5075,1.16507891363
 06/21  12:00:00,278.472591404,20.0231100556,0.509362291427,0.0,62.886420148,41.4019203762,18.0923866385,6.41974511729,10.5075,1.16514152123
 06/21  13:00:00,276.523355235,20.0231100556,0.660417044206,0.0,62.886420148,41.4019203762,13.6000015071,1.92733543541,10.5075,1.16516607167
 06/21  14:00:00,269.298018026,20.0231100556,0.582392135297,0.0,62.886420148,41.4019203762,11.6725146065,0.0,10.5075,1.16501460654
 06/21  15:00:00,264.518549997,20.0231100556,0.788371589647,0.0,62.886420148,41.4019203762,11.6723281452,0.0,10.5075,1.16482814516
 06/21  16:00:00,263.489685166,20.0231100556,0.776779325838,0.0,62.886420148,41.4019203762,11.6723707539,0.0,10.5075,1.16487075389
 06/21  17:00:00,263.924714631,20.0231100556,0.642892756489,0.0,62.886420148,41.4019203762,11.9476432322,0.275211771338,10.5075,1.16493146087
 06/21  18:00:00,258.791271237,20.0231100556,0.138569518978,0.0,41.9242800987,36.8599292233,22.799428956,12.2945718687,9.34,1.1648570873
 06/21  19:00:00,250.256092078,20.0231100556,0.0962878367781,0.0,41.9242800987,36.8599292233,33.6367135205,24.2767135205,9.34,0.02
 06/21  20:00:00,233.891263535,20.0231100556,0.0617521132311,0.0,34.9369000822,32.3179380704,41.5787602964,32.241670873,8.1725,1.16458942339
 06/21  21:00:00,169.173990341,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,10.0627653721,4.22828727612,4.67,1.16447809595
 06/21  22:00:00,119.905931839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,150.994170431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,126.909104194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922785306,0.0,2.335,1.16422785306
 06/22  01:00:00,116.469157169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,114.700073072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,113.164342264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,119.236467166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922715268,0.0,2.335,1.16422715268
 06/22  05:00:00,114.193433138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,148.229582951,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,67.3008369628,62.6108369628,4.67,0.02
 06/22  07:00:00,165.098804771,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,91.5936349968,85.7592481464,4.67,1.16438685037
 06/22  08:00:00,240.667095969,20.0231100556,0.00249545528552,0.0,34.9369000822,32.3179380704,76.2291867263,68.0366867263,8.1725,0.02
 06/22  09:00:00,269.806783511,20.0231100556,0.00800282302216,0.0,62.886420148,41.4019203762,55.9446686864,44.2725908328,10.5075,1.16457785364
 06/22  10:00:00,262.472724251,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.0492546468,33.3769723141,10.5075,1.16478233275
 06/22  11:00:00,287.411369358,20.0231100556,0.202751402841,0.0,62.886420148,41.4019203762,29.6564418267,17.9839650994,10.5075,1.16497672734
 06/22  12:00:00,274.516410423,20.0231100556,0.525614418824,0.0,62.886420148,41.4019203762,21.5961129833,9.92352896352,10.5075,1.16508401979
 06/22  13:00:00,273.894481248,20.0231100556,0.720897799476,0.0,62.886420148,41.4019203762,15.5587324768,3.88613354266,10.5075,1.1650989341
 06/22  14:00:00,268.358197276,20.0231100556,0.866729359701,0.0,62.886420148,41.4019203762,11.6723470209,0.0,10.5075,1.1648470209
 06/22  15:00:00,264.653780363,20.0231100556,1.32726643275,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,266.561318889,20.0231100556,1.88359242529,0.0,62.886420148,41.4019203762,11.6723189479,0.0,10.5075,1.16481894787
 06/22  17:00:00,268.082015569,20.0231100556,1.90923799635,0.0,62.886420148,41.4019203762,11.672376113,0.0,10.5075,1.16487611302
 06/22  18:00:00,262.342757838,20.0231100556,0.934488276518,0.0,41.9242800987,36.8599292233,10.5048164365,0.0,9.34,1.16481643649
 06/22  19:00:00,253.749222339,20.0231100556,0.39038812008,0.0,41.9242800987,36.8599292233,15.9329494993,6.5729494993,9.34,0.02
 06/22  20:00:00,237.832677307,20.0231100556,0.132455918561,0.0,34.9369000822,32.3179380704,25.5787081751,16.2414807143,8.1725,1.16472746085
 06/22  21:00:00,172.170583995,20.0231100556,0.0406018290324,0.0,13.9747600329,18.6919646116,5.83449427076,0.0,4.67,1.16449427076
 06/22  22:00:00,122.51956915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,153.066033316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,129.594698869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923757858,0.0,2.335,1.16423757858
 06/23  01:00:00,118.975127342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,117.528170826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,116.444486738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923688447,0.0,2.335,1.16423688447
 06/23  04:00:00,141.852865835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,137.861753212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,173.081647029,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,48.4699619346,43.7799619346,4.67,0.02
 06/23  07:00:00,183.370515421,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.5783818049,70.7439555519,4.67,1.16442625292
 06/23  08:00:00,246.403325434,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,66.6887936607,58.4962936607,8.1725,0.02
 06/23  09:00:00,275.190056648,20.0231100556,0.00833959087529,0.0,62.886420148,41.4019203762,46.8247231076,35.1525094392,10.5075,1.16471366842
 06/23  10:00:00,269.090609016,20.0231100556,0.0729799665477,0.0,62.886420148,41.4019203762,35.1879119864,23.5156704762,10.5075,1.16474151016
 06/23  11:00:00,291.342638225,20.0231100556,0.39834045291,0.0,62.886420148,41.4019203762,23.4521931126,11.7795823932,10.5075,1.1651107194
 06/23  12:00:00,278.622960031,20.0231100556,0.579703604626,0.0,62.886420148,41.4019203762,17.7436522482,6.07117347803,10.5075,1.16497877021
 06/23  13:00:00,277.143021602,20.0231100556,0.748241616027,0.0,62.886420148,41.4019203762,12.790794442,1.11829838289,10.5075,1.16499605912
 06/23  14:00:00,270.855200989,20.0231100556,0.914589853589,0.0,62.886420148,41.4019203762,11.6724794814,0.0,10.5075,1.16497948142
 06/23  15:00:00,266.631760509,20.0231100556,0.868374884771,0.0,62.886420148,41.4019203762,11.6722468594,0.0,10.5075,1.16474685939
 06/23  16:00:00,265.535291376,20.0231100556,0.477338411062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  17:00:00,263.411151473,20.0231100556,0.177000660183,0.0,62.886420148,41.4019203762,17.1833057383,5.5109919049,10.5075,1.16481383336
 06/23  18:00:00,258.079224981,20.0231100556,0.120294465647,0.0,41.9242800987,36.8599292233,28.7621354379,18.2573665594,9.34,1.16476887853
 06/23  19:00:00,242.305305753,20.0231100556,0.078390995002,0.0,41.9242800987,36.8599292233,40.7104754618,30.2057553696,9.34,1.16472009217
 06/23  20:00:00,226.950782117,20.0231100556,0.0407808777958,0.0,34.9369000822,32.3179380704,46.2014492501,38.0089492501,8.1725,0.02
 06/23  21:00:00,163.625886047,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,16.0688715393,10.2343678011,4.67,1.16450373817
 06/23  22:00:00,119.68530063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,150.56678295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929424832,0.0,2.335,1.16429424832
 06/23  24:00:00,126.010478702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,113.600175287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,112.307217965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551310446,0.0,1.75125,1.16426310446
 06/24  03:00:00,111.68159711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,118.845709925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,114.465524838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,137.376461927,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,62.8248090066,58.1580114096,3.5025,1.16429759699
 06/24  07:00:00,156.559399624,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,83.0483171919,79.5258171919,3.5025,0.02
 06/24  08:00:00,218.147649131,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,73.1576252864,66.1556555121,5.8375,1.16446977436
 06/24  09:00:00,243.107399962,20.0231100556,0.00506607956225,0.0,41.9242800987,36.8599292233,52.5109659378,43.1509659378,9.34,0.02
 06/24  10:00:00,267.099116252,20.0231100556,0.506348380747,0.0,62.886420148,41.4019203762,32.2063068084,20.5340524945,10.5075,1.16475431395
 06/24  11:00:00,292.774000745,20.0231100556,0.838985406678,0.0,62.886420148,41.4019203762,18.5022711468,6.82980732255,10.5075,1.16496382421
 06/24  12:00:00,280.125807026,20.0231100556,0.886889021912,0.0,62.886420148,41.4019203762,14.0850965994,2.41259296947,10.5075,1.16500362989
 06/24  13:00:00,277.42411493,20.0231100556,0.835987746079,0.0,62.886420148,41.4019203762,11.6725260287,0.0,10.5075,1.16502602873
 06/24  14:00:00,271.360817172,20.0231100556,0.865823996838,0.0,62.886420148,41.4019203762,11.6723275346,0.0,10.5075,1.16482753463
 06/24  15:00:00,267.59487374,20.0231100556,1.01581961845,0.0,62.886420148,41.4019203762,11.6723869466,0.0,10.5075,1.16488694664
 06/24  16:00:00,267.761536765,20.0231100556,1.13187791239,0.0,62.886420148,41.4019203762,11.6724282454,0.0,10.5075,1.16492824545
 06/24  17:00:00,266.988895942,20.0231100556,0.92258120399,0.0,62.886420148,41.4019203762,11.6722608222,0.0,10.5075,1.16476082221
 06/24  18:00:00,248.157831682,20.0231100556,0.140025430266,0.0,34.9369000822,32.3179380704,17.890764196,9.69826419598,8.1725,0.02
 06/24  19:00:00,212.298027751,20.0231100556,0.0685689646913,0.0,20.9621400493,23.2339557645,32.1520651316,25.1497954771,5.8375,1.16476965448
 06/24  20:00:00,209.324428754,20.0231100556,0.0437861882759,0.0,20.9621400493,23.2339557645,37.3522511035,30.35011423,5.8375,1.16463687343
 06/24  21:00:00,159.530400918,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,121.712442154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566772953,0.0,1.75125,1.16441772953
 06/24  23:00:00,152.093049767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,128.487969157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,118.240387432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555132564,0.0,1.75125,1.16430132564
 06/25  02:00:00,116.968620251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,115.709071799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,122.969712576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547272077,0.0,1.75125,1.16422272077
 06/25  05:00:00,118.27279694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,140.995175674,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,56.2795200746,52.7570200746,3.5025,0.02
 06/25  07:00:00,160.735187241,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,78.509523369,73.8426964561,3.5025,1.16432691294
 06/25  08:00:00,194.008276729,20.0231100556,0.00300119547737,0.0,6.98738001645,14.1499734587,68.2586808778,64.7361808778,3.5025,0.02
 06/25  09:00:00,173.812837623,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,59.3986892984,55.8761892984,3.5025,0.02
 06/25  10:00:00,206.267689766,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,47.214307041,39.0446814318,7.005,1.16462560918
 06/25  11:00:00,231.123669074,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,40.3586322954,32.1889920769,7.005,1.16464021846
 06/25  12:00:00,246.997519512,20.0231100556,0.569672071461,0.0,41.9242800987,36.8599292233,25.2644759574,15.9044759574,9.34,0.02
 06/25  13:00:00,246.978200931,20.0231100556,0.875588143794,0.0,41.9242800987,36.8599292233,18.1685335535,7.6637808968,9.34,1.16475265666
 06/25  14:00:00,241.119134754,20.0231100556,1.06978128558,0.0,41.9242800987,36.8599292233,13.490440352,2.98569326964,9.34,1.16474708236
 06/25  15:00:00,237.178541024,20.0231100556,1.38848085258,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,235.510918777,20.0231100556,1.12789819418,0.0,41.9242800987,36.8599292233,11.1179545086,0.613291493617,9.34,1.16466301496
 06/25  17:00:00,204.671025826,20.0231100556,0.075762040568,0.0,27.9495200658,27.7759469175,23.3561531601,15.1864938889,7.005,1.16465927122
 06/25  18:00:00,208.750176839,20.0231100556,0.00876918182926,0.0,13.9747600329,18.6919646116,33.5483621316,28.8583621316,4.67,0.02
 06/25  19:00:00,199.21400456,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.0133591656,36.1787812994,4.67,1.16457786614
 06/25  20:00:00,197.598407919,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,46.3560201888,41.6660201888,4.67,0.02
 06/25  21:00:00,174.873950701,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,10.5895441577,4.75510421804,4.67,1.16443993966
 06/25  22:00:00,122.536396172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,153.156869585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,128.912570942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553057772,0.0,1.75125,1.16428057772
 06/26  01:00:00,120.089447392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,118.292298959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,115.930772221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920248377,0.0,2.335,1.16420248377
 06/26  04:00:00,121.515292648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,116.028974955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,148.676022848,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,69.6855560433,64.9955560433,4.67,0.02
 06/26  07:00:00,163.846541065,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,96.7101787185,90.8757579086,4.67,1.16442080993
 06/26  08:00:00,237.952750373,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,85.0764402104,76.8839402104,8.1725,0.02
 06/26  09:00:00,266.040786932,20.0231100556,0.00777058557672,0.0,62.886420148,41.4019203762,64.9670359361,53.2948812171,10.5075,1.16465471899
 06/26  10:00:00,257.515512001,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.6027586627,44.9304292098,10.5075,1.16482945296
 06/26  11:00:00,282.862728033,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.8478818494,32.1754088733,10.5075,1.16497297612
 06/26  12:00:00,268.35250214,20.0231100556,0.0275389844842,0.0,62.886420148,41.4019203762,35.1602501463,23.4876874207,10.5075,1.16506272565
 06/26  13:00:00,266.293494407,20.0231100556,0.376130540179,0.0,62.886420148,41.4019203762,25.9137150918,14.2411367191,10.5075,1.16507837275
 06/26  14:00:00,259.947989578,20.0231100556,0.453022690896,0.0,62.886420148,41.4019203762,21.5714393472,9.89908127903,10.5075,1.16485806819
 06/26  15:00:00,255.53430879,20.0231100556,0.49316384387,0.0,62.886420148,41.4019203762,16.4168100692,4.74448336914,10.5075,1.16482670006
 06/26  16:00:00,255.265646637,20.0231100556,0.332888152258,0.0,62.886420148,41.4019203762,15.7664373872,5.23893738718,10.5075,0.02
 06/26  17:00:00,256.066694396,20.0231100556,0.157653317676,0.0,62.886420148,41.4019203762,19.5142075608,7.84181561254,10.5075,1.16489194821
 06/26  18:00:00,253.466512456,20.0231100556,0.13398786891,0.0,41.9242800987,36.8599292233,24.350163765,13.8453182014,9.34,1.1648455636
 06/26  19:00:00,245.741723682,20.0231100556,0.0998719164315,0.0,41.9242800987,36.8599292233,34.2830929235,23.7784518937,9.34,1.1646410298
 06/26  20:00:00,227.254872816,20.0231100556,0.052838314495,0.0,34.9369000822,32.3179380704,44.9039570311,36.7114570311,8.1725,0.02
 06/26  21:00:00,162.354868745,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,19.3824101675,13.5479530368,4.67,1.16445713078
 06/26  22:00:00,113.020550626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,144.770201291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929272234,0.0,2.335,1.16429272234
 06/26  24:00:00,119.110623902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,109.166075485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,107.860599503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,107.068257715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925007907,0.0,2.335,1.16425007907
 06/27  04:00:00,132.417605872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,128.772957105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,163.868600593,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,73.5696877225,67.7354631247,4.67,1.16422459777
 06/27  07:00:00,173.182518482,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,91.161793205,86.471793205,4.67,0.02
 06/27  08:00:00,238.55395981,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,78.5316799405,69.1946822888,8.1725,1.16449765176
 06/27  09:00:00,267.742848978,20.0231100556,0.00716767019165,0.0,62.886420148,41.4019203762,57.0614594084,46.5339594084,10.5075,0.02
 06/27  10:00:00,260.472478021,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.7224250356,35.0501601642,10.5075,1.16476487147
 06/27  11:00:00,286.429398807,20.0231100556,0.159074612981,0.0,62.886420148,41.4019203762,29.7951606356,18.1225777711,10.5075,1.1650828645
 06/27  12:00:00,272.167538103,20.0231100556,0.440363649954,0.0,62.886420148,41.4019203762,23.2887408701,11.6160690221,10.5075,1.16517184804
 06/27  13:00:00,270.028241845,20.0231100556,0.610148614078,0.0,62.886420148,41.4019203762,18.8260265184,7.15333966447,10.5075,1.16518685388
 06/27  14:00:00,266.078034765,20.0231100556,1.00428584847,0.0,62.886420148,41.4019203762,12.7485428654,1.07607668289,10.5075,1.16496618256
 06/27  15:00:00,262.673240978,20.0231100556,1.06955937666,0.0,62.886420148,41.4019203762,11.6722471875,0.0,10.5075,1.16474718752
 06/27  16:00:00,261.924560883,20.0231100556,1.00176482243,0.0,62.886420148,41.4019203762,11.6722926054,0.0,10.5075,1.16479260536
 06/27  17:00:00,261.399705594,20.0231100556,1.00662193891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,258.215446617,20.0231100556,0.688051331702,0.0,41.9242800987,36.8599292233,13.3300897334,2.82531541414,9.34,1.16477431923
 06/27  19:00:00,244.634492871,20.0231100556,0.3196664529,0.0,41.9242800987,36.8599292233,21.1635376163,10.6587896135,9.34,1.16474800274
 06/27  20:00:00,228.538692921,20.0231100556,0.11008723156,0.0,34.9369000822,32.3179380704,28.5051217518,20.3126217518,8.1725,0.02
 06/27  21:00:00,165.040571686,20.0231100556,0.0214219411143,0.0,13.9747600329,18.6919646116,5.83456486085,0.0,4.67,1.16456486085
 06/27  22:00:00,121.126988482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,152.158685171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932362474,0.0,2.335,1.16432362474
 06/27  24:00:00,128.500481157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,117.320101941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,115.938990539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923936026,0.0,2.335,1.16423936026
 06/28  03:00:00,115.086575079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,121.706900207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,116.727388645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,151.944207577,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,62.0384488411,56.2041975849,4.67,1.16425125612
 06/28  07:00:00,170.959348158,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,80.1497949525,75.4597949525,4.67,0.02
 06/28  08:00:00,244.514492363,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,69.0179173156,59.6809345542,8.1725,1.16448276142
 06/28  09:00:00,273.966287316,20.0231100556,0.160324129101,0.0,62.886420148,41.4019203762,42.5772581225,32.0497581225,10.5075,0.02
 06/28  10:00:00,267.090052823,20.0231100556,0.765903097998,0.0,62.886420148,41.4019203762,29.1392073952,17.4670122118,10.5075,1.16469518339
 06/28  11:00:00,290.937558266,20.0231100556,1.20045739763,0.0,62.886420148,41.4019203762,16.7939752338,5.12151062595,10.5075,1.1649646079
 06/28  12:00:00,280.239455074,20.0231100556,2.05908905424,0.0,62.886420148,41.4019203762,11.6725382468,0.0,10.5075,1.16503824681
 06/28  13:00:00,282.145025756,20.0231100556,3.21782352101,0.0,62.886420148,41.4019203762,11.6725558352,0.0,10.5075,1.16505583519
 06/28  14:00:00,276.732205866,20.0231100556,4.01068950345,0.0,62.886420148,41.4019203762,11.6723679345,0.0,10.5075,1.16486793454
 06/28  15:00:00,274.741279391,20.0231100556,4.56569578341,0.0,62.886420148,41.4019203762,11.6723507067,0.0,10.5075,1.16485070675
 06/28  16:00:00,275.978789199,20.0231100556,4.86814781083,0.0,62.886420148,41.4019203762,11.6723955481,0.0,10.5075,1.16489554805
 06/28  17:00:00,276.505916298,20.0231100556,5.38844542587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,270.201142862,20.0231100556,3.72641833719,0.0,41.9242800987,36.8599292233,10.5048768069,0.0,9.34,1.16487680688
 06/28  19:00:00,263.396767238,20.0231100556,2.98695699518,0.0,41.9242800987,36.8599292233,10.5046958866,0.0,9.34,1.16469588662
 06/28  20:00:00,241.541442091,20.0231100556,1.5065942963,0.0,34.9369000822,32.3179380704,10.2742827114,0.937104458996,8.1725,1.16467825237
 06/28  21:00:00,169.723924544,20.0231100556,0.128585744105,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,120.919669753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934020537,0.0,2.335,1.16434020537
 06/28  23:00:00,152.03100282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,128.0957891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,117.81865518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,116.972668052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927398722,0.0,2.335,1.16427398722
 06/29  03:00:00,116.00406019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,122.066643948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,116.743071257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924085401,0.0,2.335,1.16424085401
 06/29  06:00:00,151.542282395,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.1254060766,47.4354060766,4.67,0.02
 06/29  07:00:00,171.630155856,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.3486030091,56.6586030091,4.67,0.02
 06/29  08:00:00,251.628384273,20.0231100556,1.45746598479,0.0,34.9369000822,32.3179380704,36.4055517482,27.0685892677,8.1725,1.16446248056
 06/29  09:00:00,286.971101776,20.0231100556,4.36439849395,0.0,62.886420148,41.4019203762,12.9924424869,2.4649424869,10.5075,0.02
 06/29  10:00:00,284.757670353,20.0231100556,5.7824195433,0.0,62.886420148,41.4019203762,11.6722952959,0.0,10.5075,1.16479529592
 06/29  11:00:00,310.008666307,20.0231100556,7.65288586843,0.0,62.886420148,41.4019203762,11.6725636569,0.0,10.5075,1.16506365694
 06/29  12:00:00,302.452765751,20.0231100556,8.74306653219,0.0,62.886420148,41.4019203762,11.6726365549,0.0,10.5075,1.16513655488
 06/29  13:00:00,302.83771733,20.0231100556,9.76634971668,0.0,62.886420148,41.4019203762,11.6726535837,0.0,10.5075,1.16515358372
 06/29  14:00:00,296.502869815,20.0231100556,11.0777251248,0.0,62.886420148,41.4019203762,11.6724653844,0.0,10.5075,1.1649653844
 06/29  15:00:00,290.08945642,20.0231100556,11.360417941,0.0,62.886420148,41.4019203762,11.6722606982,0.0,10.5075,1.16476069819
 06/29  16:00:00,290.334893383,20.0231100556,11.5920400361,0.0,62.886420148,41.4019203762,11.6723021063,0.0,10.5075,1.16480210625
 06/29  17:00:00,289.840552175,20.0231100556,11.8483956559,0.0,62.886420148,41.4019203762,11.6723615562,0.0,10.5075,1.16486155623
 06/29  18:00:00,281.329229479,20.0231100556,10.5029937632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/29  19:00:00,273.559874693,20.0231100556,9.03604391481,0.0,41.9242800987,36.8599292233,10.5046378926,0.0,9.34,1.16463789257
 06/29  20:00:00,256.406387792,20.0231100556,6.2875989006,0.0,34.9369000822,32.3179380704,9.33712283643,0.0,8.1725,1.16462283643
 06/29  21:00:00,182.387695076,20.0231100556,2.23116389477,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,129.601863228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934509344,0.0,2.335,1.16434509344
 06/29  23:00:00,159.329219063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,139.268908446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,127.610320968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923591202,0.0,2.335,1.16423591202
 06/30  02:00:00,126.76159001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,125.538852123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,151.281000914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,145.982786655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920864292,0.0,2.335,1.16420864292
 06/30  06:00:00,181.300672888,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,25.2301585032,20.5401585032,4.67,0.02
 06/30  07:00:00,194.644102771,20.0231100556,0.0918236713829,0.0,13.9747600329,18.6919646116,42.3126278671,37.6226278671,4.67,0.02
 06/30  08:00:00,264.798350063,20.0231100556,3.56652771985,0.0,34.9369000822,32.3179380704,15.5244252181,6.18736779608,8.1725,1.164557422
 06/30  09:00:00,300.16234199,20.0231100556,7.22321584769,0.0,62.886420148,41.4019203762,11.6720943359,0.0,10.5075,1.16459433588
 06/30  10:00:00,287.38384152,20.0231100556,8.91922495778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,310.812482282,20.0231100556,9.91909479681,0.0,62.886420148,41.4019203762,11.672434132,0.0,10.5075,1.16493413201
 06/30  12:00:00,306.271127478,20.0231100556,10.9459834783,0.0,62.886420148,41.4019203762,11.67249176,0.0,10.5075,1.16499175999
 06/30  13:00:00,307.98861314,20.0231100556,12.0268110655,0.0,62.886420148,41.4019203762,11.6725113583,0.0,10.5075,1.16501135826
 06/30  14:00:00,303.42480224,20.0231100556,13.9210798272,0.0,62.886420148,41.4019203762,11.6723559293,0.0,10.5075,1.16485592928
 06/30  15:00:00,297.604147838,20.0231100556,14.6599855618,0.0,62.886420148,41.4019203762,11.6723528787,0.0,10.5075,1.16485287874
 06/30  16:00:00,295.590842872,20.0231100556,14.3020620684,0.0,62.886420148,41.4019203762,11.6723937315,0.0,10.5075,1.16489373151
 06/30  17:00:00,295.053989708,20.0231100556,13.6140631315,0.0,62.886420148,41.4019203762,11.6724525443,0.0,10.5075,1.16495254434
 06/30  18:00:00,289.918950296,20.0231100556,11.7270349065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,274.183103518,20.0231100556,10.8233186606,0.0,41.9242800987,36.8599292233,10.504728782,0.0,9.34,1.16472878196
 06/30  20:00:00,254.977564699,20.0231100556,8.30922242333,0.0,34.9369000822,32.3179380704,9.3372132579,0.0,8.1725,1.1647132579
 06/30  21:00:00,177.887482205,20.0231100556,3.07676051766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,129.720767131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939028172,0.0,2.335,1.16439028172
 06/30  23:00:00,158.378275544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,137.658902592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,124.062286968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553931689,0.0,1.75125,1.16428931689
 07/01  02:00:00,123.112150544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,122.263008761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,128.619478928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155226517,0.0,1.75125,1.1642726517
 07/01  05:00:00,123.688894737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,144.890477961,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,18.5744166589,15.0519166589,3.5025,0.02
 07/01  07:00:00,161.481699044,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,55.4326965007,50.7656789515,3.5025,1.16451754921
 07/01  08:00:00,220.922446833,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,47.7873383611,41.9298383611,5.8375,0.02
 07/01  09:00:00,246.503913974,20.0231100556,0.270915715137,0.0,41.9242800987,36.8599292233,24.4285595024,13.923992623,9.34,1.16456687937
 07/01  10:00:00,273.215317976,20.0231100556,1.92095424179,0.0,62.886420148,41.4019203762,11.6723280022,0.0,10.5075,1.16482800219
 07/01  11:00:00,300.183296116,20.0231100556,3.76607360226,0.0,62.886420148,41.4019203762,11.6724271244,0.0,10.5075,1.1649271244
 07/01  12:00:00,289.171394131,20.0231100556,4.17459164072,0.0,62.886420148,41.4019203762,11.6724931156,0.0,10.5075,1.16499311559
 07/01  13:00:00,288.666571691,20.0231100556,5.26411696334,0.0,62.886420148,41.4019203762,11.6725178764,0.0,10.5075,1.16501787641
 07/01  14:00:00,284.013759104,20.0231100556,6.45880979475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,281.391358627,20.0231100556,7.62558008804,0.0,62.886420148,41.4019203762,11.6724333361,0.0,10.5075,1.16493333609
 07/01  16:00:00,282.496812766,20.0231100556,8.42895726875,0.0,62.886420148,41.4019203762,11.6722842685,0.0,10.5075,1.16478426847
 07/01  17:00:00,282.33738916,20.0231100556,8.51080683392,0.0,62.886420148,41.4019203762,11.6723130402,0.0,10.5075,1.16481304018
 07/01  18:00:00,259.007881706,20.0231100556,4.81908707772,0.0,34.9369000822,32.3179380704,9.33730149273,0.0,8.1725,1.16480149273
 07/01  19:00:00,216.799017181,20.0231100556,0.607313566758,0.0,20.9621400493,23.2339557645,6.10610399087,0.248603990869,5.8375,0.02
 07/01  20:00:00,209.591082213,20.0231100556,0.244681288536,0.0,20.9621400493,23.2339557645,8.77043496852,1.76828759853,5.8375,1.16464736999
 07/01  21:00:00,158.379851424,20.0231100556,0.153422414224,0.0,6.98738001645,14.1499734587,4.66702451213,0.0,3.5025,1.16452451213
 07/01  22:00:00,120.696770798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,150.594858388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,127.788624956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555692689,0.0,1.75125,1.16430692689
 07/02  01:00:00,117.508614576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,116.01245071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,114.812572011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154781492,0.0,1.75125,1.1642281492
 07/02  04:00:00,121.610892413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,117.108550701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,139.091683705,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,45.0497661599,40.3830301352,3.5025,1.16423602475
 07/02  07:00:00,156.89566558,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,77.2325520945,73.7100520945,3.5025,0.02
 07/02  08:00:00,190.805370759,20.0231100556,0.00405519806995,0.0,6.98738001645,14.1499734587,64.9934678029,61.4709678029,3.5025,0.02
 07/02  09:00:00,171.145783549,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,50.9971862807,46.3303571127,3.5025,1.16432916804
 07/02  10:00:00,205.474319481,20.0231100556,0.269173621461,0.0,27.9495200658,27.7759469175,24.2231804906,17.1981804906,7.005,0.02
 07/02  11:00:00,232.560229205,20.0231100556,0.876713596032,0.0,27.9495200658,27.7759469175,13.4959808997,5.32635975038,7.005,1.16462114933
 07/02  12:00:00,250.218333852,20.0231100556,2.25991824293,0.0,41.9242800987,36.8599292233,10.5046850554,0.0,9.34,1.16468505537
 07/02  13:00:00,250.793861706,20.0231100556,2.97719675919,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
