Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  14:00:00,245.868865133,20.0231100556,3.72851453333,0.0,41.9242800987,36.8599292233,10.5046947263,0.0,9.34,1.1646947263
 07/02  15:00:00,247.086012642,20.0231100556,6.2371079293,0.0,41.9242800987,36.8599292233,10.5047232246,0.0,9.34,1.16472322465
 07/02  16:00:00,249.539823706,20.0231100556,7.81280736754,0.0,41.9242800987,36.8599292233,10.5046411613,0.0,9.34,1.16464116129
 07/02  17:00:00,215.412032995,20.0231100556,4.23829408214,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,213.989102319,20.0231100556,0.93524887478,0.0,13.9747600329,18.6919646116,5.83456004885,0.0,4.67,1.16456004885
 07/02  19:00:00,202.241259984,20.0231100556,0.194394533415,0.0,13.9747600329,18.6919646116,6.17628329545,1.48628329545,4.67,0.02
 07/02  20:00:00,198.897203388,20.0231100556,0.139587171342,0.0,13.9747600329,18.6919646116,15.895635157,10.0611579528,4.67,1.16447720427
 07/02  21:00:00,175.506865646,20.0231100556,0.110768100448,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  22:00:00,122.677042231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553633983,0.0,1.75125,1.16428633983
 07/02  23:00:00,152.891330878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,130.14385419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,121.508738577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922022708,0.0,2.335,1.16422022708
 07/03  02:00:00,120.112337316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,118.843623682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,125.469900074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,120.905136628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925649587,0.0,2.335,1.16425649587
 07/03  06:00:00,155.359587187,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.6037826619,31.9137826619,4.67,0.02
 07/03  07:00:00,173.292515761,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.2536735566,65.5636735566,4.67,0.02
 07/03  08:00:00,249.58889883,20.0231100556,0.00831525163864,0.0,34.9369000822,32.3179380704,47.9671067727,38.6300664357,8.1725,1.164540337
 07/03  09:00:00,284.193266952,20.0231100556,1.77689063563,0.0,62.886420148,41.4019203762,14.9449506206,3.27287462548,10.5075,1.16457599515
 07/03  10:00:00,280.866537496,20.0231100556,3.02468124414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,301.333739346,20.0231100556,4.02931338448,0.0,62.886420148,41.4019203762,11.6724139636,0.0,10.5075,1.16491396364
 07/03  12:00:00,293.742430296,20.0231100556,5.85265358149,0.0,62.886420148,41.4019203762,11.6724701252,0.0,10.5075,1.16497012517
 07/03  13:00:00,296.651043189,20.0231100556,8.11775256709,0.0,62.886420148,41.4019203762,11.6724882998,0.0,10.5075,1.1649882998
 07/03  14:00:00,290.105346244,20.0231100556,8.29459161149,0.0,62.886420148,41.4019203762,11.6723317554,0.0,10.5075,1.16483175542
 07/03  15:00:00,287.839158991,20.0231100556,9.86112625044,0.0,62.886420148,41.4019203762,11.6723274303,0.0,10.5075,1.16482743026
 07/03  16:00:00,290.251779474,20.0231100556,11.2911427299,0.0,62.886420148,41.4019203762,11.6723669737,0.0,10.5075,1.1648669737
 07/03  17:00:00,289.970867745,20.0231100556,11.1188812048,0.0,62.886420148,41.4019203762,11.6724244296,0.0,10.5075,1.1649244296
 07/03  18:00:00,282.488835602,20.0231100556,9.22220250665,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,270.536232618,20.0231100556,6.01199435948,0.0,41.9242800987,36.8599292233,10.5046997564,0.0,9.34,1.1646997564
 07/03  20:00:00,250.109238176,20.0231100556,2.07024116774,0.0,34.9369000822,32.3179380704,9.3371830959,0.0,8.1725,1.1646830959
 07/03  21:00:00,177.389403723,20.0231100556,0.268730121977,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,126.716608114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499404848,0.0,2.335,1.164404848
 07/03  23:00:00,156.650603491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,135.513905436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,122.078847766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552305545,0.0,1.75125,1.16427305545
 07/04  02:00:00,120.952283007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,119.87971692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,126.221356733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551283979,0.0,1.75125,1.16426283979
 07/04  05:00:00,121.529965182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,144.218261682,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,26.2867789608,22.7642789608,3.5025,0.02
 07/04  07:00:00,164.934808236,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,46.4041100136,41.7373151207,3.5025,1.16429489292
 07/04  08:00:00,200.025384816,20.0231100556,0.00396159393953,0.0,6.98738001645,14.1499734587,29.4933705836,25.9708705836,3.5025,0.02
 07/04  09:00:00,185.161478735,20.0231100556,1.13327873506,0.0,6.98738001645,14.1499734587,10.3333883396,6.81088833957,3.5025,0.02
 07/04  10:00:00,222.176547402,20.0231100556,4.47588748444,0.0,27.9495200658,27.7759469175,8.16963418868,0.0,7.005,1.16463418868
 07/04  11:00:00,247.910730495,20.0231100556,5.99045372165,0.0,27.9495200658,27.7759469175,8.16960015977,0.0,7.005,1.16460015977
 07/04  12:00:00,270.628095306,20.0231100556,8.91946548914,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,272.425550197,20.0231100556,10.1233673347,0.0,41.9242800987,36.8599292233,10.504708215,0.0,9.34,1.16470821495
 07/04  14:00:00,263.206018699,20.0231100556,10.292410542,0.0,41.9242800987,36.8599292233,10.5046989875,0.0,9.34,1.16469898746
 07/04  15:00:00,256.993291009,20.0231100556,10.1329348631,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,257.100481302,20.0231100556,11.0967523651,0.0,41.9242800987,36.8599292233,10.5047743103,0.0,9.34,1.16477431034
 07/04  17:00:00,226.278815238,20.0231100556,8.78241969245,0.0,27.9495200658,27.7759469175,8.16960380864,0.0,7.005,1.16460380864
 07/04  18:00:00,227.115777302,20.0231100556,6.65370228229,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,215.07925014,20.0231100556,4.49532940959,0.0,13.9747600329,18.6919646116,5.83451952731,0.0,4.67,1.16451952731
 07/04  20:00:00,206.157932336,20.0231100556,1.21312322651,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,179.189475847,20.0231100556,0.393920451685,0.0,13.9747600329,18.6919646116,5.83437928813,0.0,4.67,1.16437928813
 07/04  22:00:00,126.074893432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,155.296463625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,134.172574004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554174501,0.0,1.75125,1.16429174501
 07/05  01:00:00,125.822060994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,125.19718788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,124.717406657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920360329,0.0,2.335,1.16420360329
 07/05  04:00:00,131.715394204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,126.973712828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,160.010825206,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,16.8248156776,12.1348156776,4.67,0.02
 07/05  07:00:00,177.379189427,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,54.7911655073,48.9567603957,4.67,1.16440511155
 07/05  08:00:00,252.146109618,20.0231100556,0.0353669576539,0.0,34.9369000822,32.3179380704,37.6356569452,29.4431569452,8.1725,0.02
 07/05  09:00:00,280.744552735,20.0231100556,0.329875751618,0.0,62.886420148,41.4019203762,19.7633109231,8.0912247519,10.5075,1.16458617118
 07/05  10:00:00,277.824086042,20.0231100556,1.60153928885,0.0,62.886420148,41.4019203762,12.1456336797,0.473377283028,10.5075,1.16475639671
 07/05  11:00:00,295.382588018,20.0231100556,1.37558439953,0.0,62.886420148,41.4019203762,11.672617049,0.0,10.5075,1.16511704904
 07/05  12:00:00,283.3879886,20.0231100556,1.16092068168,0.0,62.886420148,41.4019203762,11.6724798809,0.0,10.5075,1.16497988089
 07/05  13:00:00,286.126109592,20.0231100556,3.07406272701,0.0,62.886420148,41.4019203762,11.6724912221,0.0,10.5075,1.16499122206
 07/05  14:00:00,284.478799265,20.0231100556,5.3818504774,0.0,62.886420148,41.4019203762,11.6724692805,0.0,10.5075,1.16496928052
 07/05  15:00:00,283.833996132,20.0231100556,7.52114375143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  16:00:00,284.592703563,20.0231100556,7.98364926788,0.0,62.886420148,41.4019203762,11.6724354602,0.0,10.5075,1.1649354602
 07/05  17:00:00,285.253090493,20.0231100556,8.51939710021,0.0,62.886420148,41.4019203762,11.6722935328,0.0,10.5075,1.16479353275
 07/05  18:00:00,280.25467168,20.0231100556,7.81405525361,0.0,41.9242800987,36.8599292233,10.5047434538,0.0,9.34,1.16474345385
 07/05  19:00:00,269.734350016,20.0231100556,5.16006066767,0.0,41.9242800987,36.8599292233,10.5046900247,0.0,9.34,1.1646900247
 07/05  20:00:00,247.850814301,20.0231100556,1.00131178831,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,175.602091625,20.0231100556,0.214670597069,0.0,13.9747600329,18.6919646116,5.83447032055,0.0,4.67,1.16447032055
 07/05  22:00:00,124.731688941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,154.762569993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925925813,0.0,2.335,1.16425925813
 07/05  24:00:00,133.233158712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,122.844936554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,121.928040273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,121.235041747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920386993,0.0,2.335,1.16420386993
 07/06  04:00:00,127.570047376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,123.202218637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,156.818862533,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,29.0759625875,24.3859625875,4.67,0.02
 07/06  07:00:00,174.279352176,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.8800173338,58.0455972834,4.67,1.16442005034
 07/06  08:00:00,248.481873389,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,47.7484664988,39.5559664988,8.1725,0.02
 07/06  09:00:00,280.235725733,20.0231100556,0.457050055178,0.0,62.886420148,41.4019203762,19.0234440141,7.35129484434,10.5075,1.16464916975
 07/06  10:00:00,278.659444606,20.0231100556,2.03296582707,0.0,62.886420148,41.4019203762,11.6723187724,0.0,10.5075,1.1648187724
 07/06  11:00:00,300.064620456,20.0231100556,3.47493632981,0.0,62.886420148,41.4019203762,11.6724567636,0.0,10.5075,1.16495676363
 07/06  12:00:00,291.857586446,20.0231100556,4.80335295016,0.0,62.886420148,41.4019203762,11.6725412828,0.0,10.5075,1.16504128283
 07/06  13:00:00,294.586234879,20.0231100556,6.78969865118,0.0,62.886420148,41.4019203762,11.672552185,0.0,10.5075,1.16505218498
 07/06  14:00:00,288.580979032,20.0231100556,7.40795367344,0.0,62.886420148,41.4019203762,11.6723286708,0.0,10.5075,1.16482867078
 07/06  15:00:00,285.509752118,20.0231100556,8.52792417936,0.0,62.886420148,41.4019203762,11.6722931626,0.0,10.5075,1.16479316257
 07/06  16:00:00,284.213259902,20.0231100556,8.02799342293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  17:00:00,278.021283211,20.0231100556,4.69510764763,0.0,62.886420148,41.4019203762,11.6723537162,0.0,10.5075,1.16485371625
 07/06  18:00:00,269.149926059,20.0231100556,1.80358559898,0.0,41.9242800987,36.8599292233,10.504803309,0.0,9.34,1.16480330896
 07/06  19:00:00,261.076055161,20.0231100556,1.1590025122,0.0,41.9242800987,36.8599292233,10.5045957352,0.0,9.34,1.16459573519
 07/06  20:00:00,245.856967652,20.0231100556,0.295085844154,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  21:00:00,176.492962792,20.0231100556,0.204282840007,0.0,13.9747600329,18.6919646116,5.8345299313,0.0,4.67,1.1645299313
 07/06  22:00:00,126.045153149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,155.981002828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931866303,0.0,2.335,1.16431866303
 07/06  24:00:00,134.743325847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,124.11644879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,123.031686423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,122.181683665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919926985,0.0,2.335,1.16419926985
 07/07  04:00:00,148.05138205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,144.367521439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,179.75977007,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,12.1613312062,6.32709470755,4.67,1.16423649869
 07/07  07:00:00,189.973086272,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.893578477,38.203578477,4.67,0.02
 07/07  08:00:00,252.494722255,20.0231100556,0.0204485655217,0.0,34.9369000822,32.3179380704,31.9271792851,23.7346792851,8.1725,0.02
 07/07  09:00:00,283.557550238,20.0231100556,1.26846721874,0.0,62.886420148,41.4019203762,12.8325327501,1.16032489176,10.5075,1.16470785838
 07/07  10:00:00,279.752020523,20.0231100556,2.21223063246,0.0,62.886420148,41.4019203762,11.6722023274,0.0,10.5075,1.16470232736
 07/07  11:00:00,301.381713946,20.0231100556,4.01493605981,0.0,62.886420148,41.4019203762,11.6725143151,0.0,10.5075,1.16501431515
 07/07  12:00:00,291.682971704,20.0231100556,4.65345427542,0.0,62.886420148,41.4019203762,11.6725983727,0.0,10.5075,1.16509837274
 07/07  13:00:00,292.137238841,20.0231100556,5.42950511014,0.0,62.886420148,41.4019203762,11.6726088244,0.0,10.5075,1.1651088244
 07/07  14:00:00,288.132699248,20.0231100556,7.28023935022,0.0,62.886420148,41.4019203762,11.6723850412,0.0,10.5075,1.16488504121
 07/07  15:00:00,284.546753231,20.0231100556,7.90028224046,0.0,62.886420148,41.4019203762,11.672349219,0.0,10.5075,1.164849219
 07/07  16:00:00,284.009189958,20.0231100556,7.72853598019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  17:00:00,283.683575774,20.0231100556,7.71665302084,0.0,62.886420148,41.4019203762,11.672409262,0.0,10.5075,1.16490926198
 07/07  18:00:00,276.15808323,20.0231100556,5.68149051248,0.0,41.9242800987,36.8599292233,10.5048585086,0.0,9.34,1.16485850863
 07/07  19:00:00,257.517656809,20.0231100556,3.17120367169,0.0,41.9242800987,36.8599292233,10.5046507619,0.0,9.34,1.16465076188
 07/07  20:00:00,240.140102333,20.0231100556,1.05179975603,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,170.639843488,20.0231100556,0.213717812957,0.0,13.9747600329,18.6919646116,5.83452511199,0.0,4.67,1.16452511199
 07/07  22:00:00,125.830074862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,155.988296218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929772427,0.0,2.335,1.16429772427
 07/07  24:00:00,134.799988148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,121.851619033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,120.967323382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551407317,0.0,1.75125,1.16426407317
 07/08  03:00:00,120.589125128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,128.0102683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,123.110567636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548127235,0.0,1.75125,1.16423127235
 07/08  06:00:00,145.065030229,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,12.8519322162,9.32943221615,3.5025,0.02
 07/08  07:00:00,165.357083181,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,36.5723691998,33.0498691998,3.5025,0.02
 07/08  08:00:00,228.292801654,20.0231100556,0.21822772919,0.0,20.9621400493,23.2339557645,21.859480744,14.8574424572,5.8375,1.16453828679
 07/08  09:00:00,254.925073969,20.0231100556,2.04999007771,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/08  10:00:00,281.430284363,20.0231100556,4.43663517986,0.0,62.886420148,41.4019203762,11.6723146176,0.0,10.5075,1.1648146176
 07/08  11:00:00,304.821152066,20.0231100556,6.24408428632,0.0,62.886420148,41.4019203762,11.6725159923,0.0,10.5075,1.16501599235
 07/08  12:00:00,294.570317316,20.0231100556,6.49497358676,0.0,62.886420148,41.4019203762,11.6725488325,0.0,10.5075,1.16504883246
 07/08  13:00:00,294.382559233,20.0231100556,6.92586974418,0.0,62.886420148,41.4019203762,11.6725645307,0.0,10.5075,1.16506453066
 07/08  14:00:00,287.559267179,20.0231100556,7.35486417898,0.0,62.886420148,41.4019203762,11.6723614115,0.0,10.5075,1.16486141154
 07/08  15:00:00,284.386340452,20.0231100556,8.23813718142,0.0,62.886420148,41.4019203762,11.6724142083,0.0,10.5075,1.16491420831
 07/08  16:00:00,285.386155779,20.0231100556,8.94918740257,0.0,62.886420148,41.4019203762,11.6724490188,0.0,10.5075,1.16494901883
 07/08  17:00:00,284.034597537,20.0231100556,8.38634806059,0.0,62.886420148,41.4019203762,11.6722766132,0.0,10.5075,1.1647766132
 07/08  18:00:00,259.23964315,20.0231100556,3.93393924114,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/08  19:00:00,220.200442372,20.0231100556,0.831614565701,0.0,20.9621400493,23.2339557645,7.00212022132,0.0,5.8375,1.16462022132
 07/08  20:00:00,214.113792808,20.0231100556,0.290306658201,0.0,20.9621400493,23.2339557645,7.00214281717,0.0,5.8375,1.16464281717
 07/08  21:00:00,161.080852534,20.0231100556,0.193762082505,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,122.7757917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567103499,0.0,1.75125,1.16442103499
 07/08  23:00:00,152.935227983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,130.817102001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,120.282332659,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555248051,0.0,1.75125,1.16430248051
 07/09  02:00:00,119.568785686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,118.988869662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,126.30557449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547190489,0.0,1.75125,1.16422190489
 07/09  05:00:00,122.353110075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,145.252341079,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,13.4464022974,9.92390229742,3.5025,0.02
 07/09  07:00:00,164.025408563,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,45.5119207767,40.8450978201,3.5025,1.16432295663
 07/09  08:00:00,197.34830861,20.0231100556,0.00299998037689,0.0,6.98738001645,14.1499734587,39.7695816141,36.2470816141,3.5025,0.02
 07/09  09:00:00,177.036989244,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,33.8242467132,30.3017467132,3.5025,0.02
 07/09  10:00:00,209.04335342,20.0231100556,0.27271335482,0.0,27.9495200658,27.7759469175,19.9955106397,11.825850617,7.005,1.16466002272
 07/09  11:00:00,235.778762632,20.0231100556,1.1474947586,0.0,27.9495200658,27.7759469175,9.97838833872,1.80876395128,7.005,1.16462438744
 07/09  12:00:00,255.853983379,20.0231100556,3.55776247235,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,256.855379407,20.0231100556,4.48241065335,0.0,41.9242800987,36.8599292233,10.5047304214,0.0,9.34,1.16473042145
 07/09  14:00:00,251.028867018,20.0231100556,5.01927759411,0.0,41.9242800987,36.8599292233,10.5047194943,0.0,9.34,1.16471949429
 07/09  15:00:00,248.100763724,20.0231100556,6.27904857007,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  16:00:00,248.292507977,20.0231100556,6.72434029467,0.0,41.9242800987,36.8599292233,10.5047928648,0.0,9.34,1.16479286481
 07/09  17:00:00,216.004819546,20.0231100556,3.69965543839,0.0,27.9495200658,27.7759469175,8.16962101956,0.0,7.005,1.16462101956
 07/09  18:00:00,214.675879184,20.0231100556,0.71454534339,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,204.063183554,20.0231100556,0.22262153153,0.0,13.9747600329,18.6919646116,5.83453541202,0.0,4.67,1.16453541202
 07/09  20:00:00,200.343879215,20.0231100556,0.171446101572,0.0,13.9747600329,18.6919646116,10.4057758938,5.71577589377,4.67,0.02
 07/09  21:00:00,176.20334585,20.0231100556,0.132161568989,0.0,13.9747600329,18.6919646116,5.83439415556,0.0,4.67,1.16439415556
 07/09  22:00:00,123.716723288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,154.129383901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,131.691220084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555594108,0.0,1.75125,1.16430594108
 07/10  01:00:00,123.222867943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,122.213392058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,121.686135141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921737511,0.0,2.335,1.16421737511
 07/10  04:00:00,128.977992646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,124.227088792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,159.145414563,20.0231100556,0.00283317176828,0.0,13.9747600329,18.6919646116,13.2403341438,8.55033414379,4.67,0.02
 07/10  07:00:00,177.773247624,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.3231200414,36.4887022764,4.67,1.16441776507
 07/10  08:00:00,251.923453631,20.0231100556,0.0467301102435,0.0,34.9369000822,32.3179380704,29.4882651572,21.2957651572,8.1725,0.02
 07/10  09:00:00,282.173677577,20.0231100556,1.02554504297,0.0,62.886420148,41.4019203762,13.3435459037,1.67144903463,10.5075,1.16459686903
 07/10  10:00:00,276.184898891,20.0231100556,1.26851289393,0.0,62.886420148,41.4019203762,11.6722649765,0.0,10.5075,1.16476497652
 07/10  11:00:00,298.36483287,20.0231100556,2.59390766851,0.0,62.886420148,41.4019203762,11.6724013937,0.0,10.5075,1.16490139371
 07/10  12:00:00,290.640508267,20.0231100556,4.19430067983,0.0,62.886420148,41.4019203762,11.6724842105,0.0,10.5075,1.1649842105
 07/10  13:00:00,292.102111397,20.0231100556,5.59243223185,0.0,62.886420148,41.4019203762,11.6724936292,0.0,10.5075,1.16499362922
 07/10  14:00:00,287.019110585,20.0231100556,6.55027018142,0.0,62.886420148,41.4019203762,11.6724699545,0.0,10.5075,1.16496995447
 07/10  15:00:00,283.577817274,20.0231100556,7.29873302606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,282.878177364,20.0231100556,7.18926090206,0.0,62.886420148,41.4019203762,11.6724344398,0.0,10.5075,1.16493443983
 07/10  17:00:00,280.628791392,20.0231100556,6.30175925668,0.0,62.886420148,41.4019203762,11.6722909924,0.0,10.5075,1.16479099237
 07/10  18:00:00,272.877672271,20.0231100556,4.07495165018,0.0,41.9242800987,36.8599292233,10.5047392689,0.0,9.34,1.16473926887
 07/10  19:00:00,263.572977034,20.0231100556,2.31659854716,0.0,41.9242800987,36.8599292233,10.5046843372,0.0,9.34,1.16468433722
 07/10  20:00:00,246.159096749,20.0231100556,0.88285028022,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,176.1283101,20.0231100556,0.205718059784,0.0,13.9747600329,18.6919646116,5.83446356144,0.0,4.67,1.16446356144
 07/10  22:00:00,125.837843833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,155.826625798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925198371,0.0,2.335,1.16425198371
 07/10  24:00:00,133.753935501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,122.833042506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,121.468053614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,120.600584243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919624863,0.0,2.335,1.16419624863
 07/11  04:00:00,146.391998319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,142.498398441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,178.504781326,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,12.172334853,7.48233485302,4.67,0.02
 07/11  07:00:00,189.194962448,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.9578228614,37.1234110236,4.67,1.16441183779
 07/11  08:00:00,251.404154531,20.0231100556,0.0234283027322,0.0,34.9369000822,32.3179380704,31.3028676823,23.1103676823,8.1725,0.02
 07/11  09:00:00,280.004597625,20.0231100556,0.505339021308,0.0,62.886420148,41.4019203762,15.604428007,3.93228914437,10.5075,1.16463886266
 07/11  10:00:00,275.076743973,20.0231100556,1.06885739738,0.0,62.886420148,41.4019203762,11.6723064762,0.0,10.5075,1.16480647616
 07/11  11:00:00,298.168188343,20.0231100556,2.50729696991,0.0,62.886420148,41.4019203762,11.6724423226,0.0,10.5075,1.16494232264
 07/11  12:00:00,291.613439129,20.0231100556,4.72181422748,0.0,62.886420148,41.4019203762,11.6725247788,0.0,10.5075,1.16502477879
 07/11  13:00:00,292.734807737,20.0231100556,6.04392434448,0.0,62.886420148,41.4019203762,11.6725338187,0.0,10.5075,1.16503381873
 07/11  14:00:00,287.061565908,20.0231100556,6.63852629271,0.0,62.886420148,41.4019203762,11.6723090391,0.0,10.5075,1.16480903908
 07/11  15:00:00,283.639412075,20.0231100556,7.37418417262,0.0,62.886420148,41.4019203762,11.6722718943,0.0,10.5075,1.1647718943
 07/11  16:00:00,283.744338897,20.0231100556,7.6281014663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,281.80642431,20.0231100556,7.08056182277,0.0,62.886420148,41.4019203762,11.6723306142,0.0,10.5075,1.16483061424
 07/11  18:00:00,273.816817889,20.0231100556,4.92019137285,0.0,41.9242800987,36.8599292233,10.5047786219,0.0,9.34,1.1647786219
 07/11  19:00:00,255.086414148,20.0231100556,2.5394294889,0.0,41.9242800987,36.8599292233,10.5047234027,0.0,9.34,1.1647234027
 07/11  20:00:00,237.197898811,20.0231100556,0.812963554185,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,169.773331456,20.0231100556,0.193093073484,0.0,13.9747600329,18.6919646116,5.83450256459,0.0,4.67,1.16450256459
 07/11  22:00:00,125.234667618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,155.105487939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929083576,0.0,2.335,1.16429083576
 07/11  24:00:00,133.53450336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,122.742700156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,121.832132934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,121.218678591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923491195,0.0,2.335,1.16423491195
 07/12  04:00:00,128.988287326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,125.149679791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,160.158650846,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,10.8754497317,5.04124181987,4.67,1.16420791181
 07/12  07:00:00,179.735232506,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,35.9147521767,31.2247521767,4.67,0.02
 07/12  08:00:00,256.110543195,20.0231100556,0.704828613032,0.0,34.9369000822,32.3179380704,18.8187818738,10.6262818738,8.1725,0.02
 07/12  09:00:00,291.343990437,20.0231100556,4.56818988663,0.0,62.886420148,41.4019203762,11.6721781428,0.0,10.5075,1.16467814283
 07/12  10:00:00,286.925385401,20.0231100556,5.54268651714,0.0,62.886420148,41.4019203762,11.6723440718,0.0,10.5075,1.16484407178
 07/12  11:00:00,307.599647107,20.0231100556,7.62276139921,0.0,62.886420148,41.4019203762,11.6724793882,0.0,10.5075,1.16497938816
 07/12  12:00:00,300.596570764,20.0231100556,9.50131483674,0.0,62.886420148,41.4019203762,11.6725614995,0.0,10.5075,1.16506149953
 07/12  13:00:00,300.524308262,20.0231100556,9.51585914219,0.0,62.886420148,41.4019203762,11.6725701791,0.0,10.5075,1.16507017913
 07/12  14:00:00,292.252679765,20.0231100556,9.3506719977,0.0,62.886420148,41.4019203762,11.6723451783,0.0,10.5075,1.16484517828
 07/12  15:00:00,286.755655231,20.0231100556,9.19393379882,0.0,62.886420148,41.4019203762,11.672307769,0.0,10.5075,1.16480776897
 07/12  16:00:00,287.470971233,20.0231100556,9.73913512342,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,284.617932506,20.0231100556,8.41588689798,0.0,62.886420148,41.4019203762,11.6723660877,0.0,10.5075,1.1648660877
 07/12  18:00:00,276.166027248,20.0231100556,5.73742272035,0.0,41.9242800987,36.8599292233,10.5048138115,0.0,9.34,1.16481381152
 07/12  19:00:00,266.215889472,20.0231100556,3.38716763351,0.0,41.9242800987,36.8599292233,10.5046048699,0.0,9.34,1.16460486985
 07/12  20:00:00,249.008496285,20.0231100556,1.43531049535,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  21:00:00,177.176530961,20.0231100556,0.247878797874,0.0,13.9747600329,18.6919646116,5.83453756632,0.0,4.67,1.16453756632
 07/12  22:00:00,126.569146822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,156.585644854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924991987,0.0,2.335,1.16424991987
 07/12  24:00:00,135.245799308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,124.330116934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,122.956605147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,122.399391709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920598667,0.0,2.335,1.16420598667
 07/13  04:00:00,129.986298167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,125.194979025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,159.259678287,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,16.8552911201,11.0210484648,4.67,1.1642426553
 07/13  07:00:00,178.64719216,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.913328041,38.223328041,4.67,0.02
 07/13  08:00:00,253.535123857,20.0231100556,0.0432061706273,0.0,34.9369000822,32.3179380704,27.7916770674,19.5991770674,8.1725,0.02
 07/13  09:00:00,285.818173304,20.0231100556,2.00590692473,0.0,62.886420148,41.4019203762,12.1632468318,0.491035519419,10.5075,1.16471131239
 07/13  10:00:00,285.007449896,20.0231100556,4.39234717296,0.0,62.886420148,41.4019203762,11.6722038522,0.0,10.5075,1.16470385219
 07/13  11:00:00,304.885695396,20.0231100556,6.07809065423,0.0,62.886420148,41.4019203762,11.6725129841,0.0,10.5075,1.16501298415
 07/13  12:00:00,295.913122571,20.0231100556,6.91344840205,0.0,62.886420148,41.4019203762,11.6725947053,0.0,10.5075,1.16509470526
 07/13  13:00:00,295.268584361,20.0231100556,6.93948071955,0.0,62.886420148,41.4019203762,11.6726030383,0.0,10.5075,1.16510303833
 07/13  14:00:00,288.860552975,20.0231100556,7.66932167662,0.0,62.886420148,41.4019203762,11.6723778267,0.0,10.5075,1.1648778267
 07/13  15:00:00,285.393559487,20.0231100556,8.39661864696,0.0,62.886420148,41.4019203762,11.672340164,0.0,10.5075,1.16484016396
 07/13  16:00:00,284.411690561,20.0231100556,8.2794286422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,283.849351526,20.0231100556,8.06762882379,0.0,62.886420148,41.4019203762,11.6723981034,0.0,10.5075,1.16489810337
 07/13  18:00:00,276.359335224,20.0231100556,5.90035049398,0.0,41.9242800987,36.8599292233,10.5048455567,0.0,9.34,1.16484555669
 07/13  19:00:00,264.136825282,20.0231100556,2.54445927883,0.0,41.9242800987,36.8599292233,10.5046364633,0.0,9.34,1.16463646327
 07/13  20:00:00,244.813311414,20.0231100556,0.392736247086,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,174.560742832,20.0231100556,0.18398044553,0.0,13.9747600329,18.6919646116,5.83450943741,0.0,4.67,1.16450943741
 07/13  22:00:00,124.238897898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,154.648230551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928143814,0.0,2.335,1.16428143814
 07/13  24:00:00,131.870286737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,121.371831737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,120.194426583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,118.722980798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923732534,0.0,2.335,1.16423732534
 07/14  04:00:00,143.569721393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,139.293665354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,174.473765901,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,29.5178822437,23.683672072,4.67,1.1642101717
 07/14  07:00:00,185.632026198,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.4233172967,50.7333172967,4.67,0.02
 07/14  08:00:00,250.401708592,20.0231100556,0.0079535614271,0.0,34.9369000822,32.3179380704,38.237264719,28.9002886531,8.1725,1.16447606594
 07/14  09:00:00,281.891507648,20.0231100556,1.10303805977,0.0,62.886420148,41.4019203762,13.2442124118,2.71671241179,10.5075,0.02
 07/14  10:00:00,278.54471205,20.0231100556,2.44520156621,0.0,62.886420148,41.4019203762,11.672234867,0.0,10.5075,1.16473486703
 07/14  11:00:00,303.332645344,20.0231100556,5.35162206046,0.0,62.886420148,41.4019203762,11.672543469,0.0,10.5075,1.16504346904
 07/14  12:00:00,299.661001627,20.0231100556,9.07081354822,0.0,62.886420148,41.4019203762,11.6726247755,0.0,10.5075,1.16512477551
 07/14  13:00:00,301.944531788,20.0231100556,10.3607299034,0.0,62.886420148,41.4019203762,11.6726327768,0.0,10.5075,1.16513277683
 07/14  14:00:00,291.698976459,20.0231100556,10.9719577432,0.0,62.886420148,41.4019203762,11.6724073647,0.0,10.5075,1.16490736469
 07/14  15:00:00,290.446445935,20.0231100556,11.8401002195,0.0,62.886420148,41.4019203762,11.6723694598,0.0,10.5075,1.16486945979
 07/14  16:00:00,292.899780513,20.0231100556,12.65937733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,293.96624796,20.0231100556,14.0229960766,0.0,62.886420148,41.4019203762,11.6724270409,0.0,10.5075,1.16492704091
 07/14  18:00:00,285.59618296,20.0231100556,11.4759397858,0.0,41.9242800987,36.8599292233,10.5048742369,0.0,9.34,1.16487423691
 07/14  19:00:00,264.900626836,20.0231100556,7.19482168824,0.0,41.9242800987,36.8599292233,10.5046649971,0.0,9.34,1.16466499715
 07/14  20:00:00,245.115889944,20.0231100556,2.61148491387,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,172.064938863,20.0231100556,0.307985361005,0.0,13.9747600329,18.6919646116,5.83453783037,0.0,4.67,1.16453783037
 07/14  22:00:00,126.670991202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,156.215860623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930976813,0.0,2.335,1.16430976813
 07/14  24:00:00,136.058973115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,123.62769335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,123.102308068,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552525468,0.0,1.75125,1.16427525468
 07/15  03:00:00,121.906916312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,128.397529814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,123.088006846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549173349,0.0,1.75125,1.16424173349
 07/15  06:00:00,144.834305863,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,15.4491811453,11.9266811453,3.5025,0.02
 07/15  07:00:00,162.756654451,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,48.359021431,44.836521431,3.5025,0.02
 07/15  08:00:00,222.629750112,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,44.4370264721,37.4349800178,5.8375,1.16454645432
 07/15  09:00:00,246.72047041,20.0231100556,0.079188321131,0.0,41.9242800987,36.8599292233,25.5509108969,16.1909108969,9.34,0.02
 07/15  10:00:00,272.667360731,20.0231100556,0.902932455336,0.0,62.886420148,41.4019203762,12.5386773934,0.866357357162,10.5075,1.16482003623
 07/15  11:00:00,297.43301344,20.0231100556,2.08121918432,0.0,62.886420148,41.4019203762,11.6725186176,0.0,10.5075,1.16501861757
 07/15  12:00:00,288.319695004,20.0231100556,3.21337835088,0.0,62.886420148,41.4019203762,11.67254906,0.0,10.5075,1.16504906002
 07/15  13:00:00,289.264437805,20.0231100556,4.57386245459,0.0,62.886420148,41.4019203762,11.6725624227,0.0,10.5075,1.16506242269
 07/15  14:00:00,286.30725698,20.0231100556,6.40048706888,0.0,62.886420148,41.4019203762,11.6723576684,0.0,10.5075,1.16485766845
 07/15  15:00:00,282.594876165,20.0231100556,6.90173459389,0.0,62.886420148,41.4019203762,11.672408164,0.0,10.5075,1.16490816403
 07/15  16:00:00,280.694870781,20.0231100556,6.21460364839,0.0,62.886420148,41.4019203762,11.6724407383,0.0,10.5075,1.16494073832
 07/15  17:00:00,278.006153206,20.0231100556,5.25933092734,0.0,62.886420148,41.4019203762,11.6722666191,0.0,10.5075,1.16476661911
 07/15  18:00:00,254.753152492,20.0231100556,1.71009037215,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/15  19:00:00,216.43914086,20.0231100556,0.255033229092,0.0,20.9621400493,23.2339557645,7.00226781489,0.0,5.8375,1.16476781489
 07/15  20:00:00,210.689790921,20.0231100556,0.197550733517,0.0,20.9621400493,23.2339557645,9.41621425601,2.41408511894,5.8375,1.16462913708
 07/15  21:00:00,159.211304261,20.0231100556,0.112557299238,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,121.688838058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565642523,0.0,1.75125,1.16440642523
 07/15  23:00:00,151.939461271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,129.434826356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,118.977152952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553715828,0.0,1.75125,1.16428715828
 07/16  02:00:00,117.71089287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,116.693961593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,123.737696588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552563563,0.0,1.75125,1.16427563563
 07/16  05:00:00,119.194693661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,142.167648347,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,27.2206689439,23.6981689439,3.5025,0.02
 07/16  07:00:00,160.776237573,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,60.31976069,55.6529548756,3.5025,1.16430581438
 07/16  08:00:00,193.985348879,20.0231100556,0.00350986857883,0.0,6.98738001645,14.1499734587,51.6137119976,48.0912119976,3.5025,0.02
 07/16  09:00:00,173.871152161,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,43.2485211476,39.7260211476,3.5025,0.02
 07/16  10:00:00,207.27848948,20.0231100556,0.0789545333019,0.0,27.9495200658,27.7759469175,25.646558886,17.4769181695,7.005,1.16464071648
 07/16  11:00:00,235.174434722,20.0231100556,0.901562650477,0.0,27.9495200658,27.7759469175,12.05402548,3.88442216812,7.005,1.16460331184
 07/16  12:00:00,255.086367585,20.0231100556,3.45127120046,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  13:00:00,255.407675711,20.0231100556,4.1626779837,0.0,41.9242800987,36.8599292233,10.5047071569,0.0,9.34,1.16470715686
 07/16  14:00:00,250.631671039,20.0231100556,5.20890984916,0.0,41.9242800987,36.8599292233,10.5046944052,0.0,9.34,1.16469440522
 07/16  15:00:00,245.507553893,20.0231100556,5.00980744377,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,244.498369249,20.0231100556,4.68444371247,0.0,41.9242800987,36.8599292233,10.5047657206,0.0,9.34,1.16476572059
 07/16  17:00:00,212.128313529,20.0231100556,1.93584014893,0.0,27.9495200658,27.7759469175,8.16959234848,0.0,7.005,1.16459234848
 07/16  18:00:00,212.453905503,20.0231100556,0.409226286794,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  19:00:00,201.431218807,20.0231100556,0.163731135985,0.0,13.9747600329,18.6919646116,7.33478597603,1.50028069478,4.67,1.16450528125
 07/16  20:00:00,198.084455713,20.0231100556,0.111098605413,0.0,13.9747600329,18.6919646116,15.320935625,10.630935625,4.67,0.02
 07/16  21:00:00,174.558705536,20.0231100556,0.0603507269244,0.0,13.9747600329,18.6919646116,5.83436286373,0.0,4.67,1.16436286373
 07/16  22:00:00,122.076938382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,152.869142516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,130.527177923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552415687,0.0,1.75125,1.16427415687
 07/17  01:00:00,122.170124247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,121.261597137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  03:00:00,120.292073971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924881328,0.0,2.335,1.16424881328
 07/17  04:00:00,126.701889983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,121.752424883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,156.354711571,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,21.9952085757,17.3052085757,4.67,0.02
 07/17  07:00:00,174.607337391,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,53.6790395655,47.8446069398,4.67,1.16443262566
 07/17  08:00:00,249.432057831,20.0231100556,0.007111065744,0.0,34.9369000822,32.3179380704,38.0640706476,29.8715706476,8.1725,0.02
 07/17  09:00:00,279.93068675,20.0231100556,0.703563489504,0.0,62.886420148,41.4019203762,16.885728542,5.21351952278,10.5075,1.16470901919
 07/17  10:00:00,275.254309361,20.0231100556,1.46054922128,0.0,62.886420148,41.4019203762,11.6722273938,0.0,10.5075,1.16472739378
 07/17  11:00:00,298.154592945,20.0231100556,2.7252641976,0.0,62.886420148,41.4019203762,11.6725823696,0.0,10.5075,1.16508236957
 07/17  12:00:00,290.358755635,20.0231100556,4.73317228566,0.0,62.886420148,41.4019203762,11.672677537,0.0,10.5075,1.16517753702
 07/17  13:00:00,293.247314789,20.0231100556,7.08108690099,0.0,62.886420148,41.4019203762,11.6724489495,0.0,10.5075,1.16494894954
 07/17  14:00:00,288.996654745,20.0231100556,8.48907844217,0.0,62.886420148,41.4019203762,11.6724232553,0.0,10.5075,1.16492325528
 07/17  15:00:00,287.408657545,20.0231100556,9.95438091458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,286.011468515,20.0231100556,9.2296678284,0.0,62.886420148,41.4019203762,11.6723860158,0.0,10.5075,1.16488601585
 07/17  17:00:00,281.120276997,20.0231100556,6.61515125045,0.0,62.886420148,41.4019203762,11.6724325717,0.0,10.5075,1.16493257173
 07/17  18:00:00,270.15262317,20.0231100556,2.70119708882,0.0,41.9242800987,36.8599292233,10.5048640762,0.0,9.34,1.16486407617
 07/17  19:00:00,258.707926719,20.0231100556,0.766986860713,0.0,41.9242800987,36.8599292233,10.5046304144,0.0,9.34,1.16463041437
 07/17  20:00:00,241.671047354,20.0231100556,0.273118123661,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  21:00:00,173.720296104,20.0231100556,0.181685130682,0.0,13.9747600329,18.6919646116,5.83452904143,0.0,4.67,1.16452904143
 07/17  22:00:00,123.547579789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,153.434397974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,130.83432472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920715311,0.0,2.335,1.16420715311
 07/18  01:00:00,120.432910795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,119.851744694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,119.265448183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992037388,0.0,2.335,1.1642037388
 07/18  04:00:00,144.361071082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,140.774186642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,176.757589642,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,19.6888655249,14.9988655249,4.67,0.02
 07/18  07:00:00,187.618289248,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,48.2468838462,42.4124806441,4.67,1.16440320213
 07/18  08:00:00,251.010297972,20.0231100556,0.014420664279,0.0,34.9369000822,32.3179380704,30.9664096775,22.7739096775,8.1725,0.02
 07/18  09:00:00,285.042806721,20.0231100556,2.51409913187,0.0,62.886420148,41.4019203762,12.2191764744,0.547021373194,10.5075,1.16465510122
 07/18  10:00:00,282.36693926,20.0231100556,4.35294338064,0.0,62.886420148,41.4019203762,11.6722456199,0.0,10.5075,1.16474561992
 07/18  11:00:00,304.571837521,20.0231100556,6.08575074837,0.0,62.886420148,41.4019203762,11.6726001992,0.0,10.5075,1.16510019917
 07/18  12:00:00,297.31688712,20.0231100556,7.93327619386,0.0,62.886420148,41.4019203762,11.6726950365,0.0,10.5075,1.16519503651
 07/18  13:00:00,297.421612765,20.0231100556,8.59267014473,0.0,62.886420148,41.4019203762,11.672466183,0.0,10.5075,1.16496618304
 07/18  14:00:00,290.563443621,20.0231100556,9.03364834797,0.0,62.886420148,41.4019203762,11.6724403869,0.0,10.5075,1.16494038693
 07/18  15:00:00,287.767579037,20.0231100556,10.0258690305,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,287.385145059,20.0231100556,9.91146486201,0.0,62.886420148,41.4019203762,11.6724028906,0.0,10.5075,1.16490289059
 07/18  17:00:00,286.45932902,20.0231100556,9.49507689884,0.0,62.886420148,41.4019203762,11.6724491783,0.0,10.5075,1.16494917833
 07/18  18:00:00,277.988480496,20.0231100556,6.9664943486,0.0,41.9242800987,36.8599292233,10.5047036453,0.0,9.34,1.16470364529
 07/18  19:00:00,258.282935838,20.0231100556,3.62169208127,0.0,41.9242800987,36.8599292233,10.5046468755,0.0,9.34,1.16464687547
 07/18  20:00:00,240.35104967,20.0231100556,1.14085569358,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  21:00:00,170.913833828,20.0231100556,0.240440411037,0.0,13.9747600329,18.6919646116,5.83454536715,0.0,4.67,1.16454536715
 07/18  22:00:00,125.888031271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,155.917227408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,134.664205099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922345163,0.0,2.335,1.16422345163
 07/19  01:00:00,123.675036912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,122.590813048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,122.053211372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921998704,0.0,2.335,1.16421998704
 07/19  04:00:00,129.539976532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,125.360660277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,159.917982938,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,11.3278094898,6.63780948984,4.67,0.02
 07/19  07:00:00,178.94285133,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,40.6303298068,34.7959105873,4.67,1.16441921947
 07/19  08:00:00,254.820266101,20.0231100556,0.387713447722,0.0,34.9369000822,32.3179380704,22.2002845482,14.0077845482,8.1725,0.02
 07/19  09:00:00,286.821461386,20.0231100556,2.44099224821,0.0,62.886420148,41.4019203762,11.6720957902,0.0,10.5075,1.16459579017
 07/19  10:00:00,285.915776013,20.0231100556,5.15023557044,0.0,62.886420148,41.4019203762,11.6722610847,0.0,10.5075,1.16476108472
 07/19  11:00:00,308.595286105,20.0231100556,8.25829284591,0.0,62.886420148,41.4019203762,11.6726152873,0.0,10.5075,1.16511528728
