Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  12:00:00,300.737034649,20.0231100556,9.53282698506,0.0,62.886420148,41.4019203762,11.6724742229,0.0,10.5075,1.16497422292
 07/19  13:00:00,304.197493862,20.0231100556,11.0933891677,0.0,62.886420148,41.4019203762,11.6724810432,0.0,10.5075,1.1649810432
 07/19  14:00:00,296.416114421,20.0231100556,11.4384185231,0.0,62.886420148,41.4019203762,11.672455054,0.0,10.5075,1.16495505403
 07/19  15:00:00,293.039328484,20.0231100556,12.6986419055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  16:00:00,294.957713961,20.0231100556,13.8886763396,0.0,62.886420148,41.4019203762,11.6724173175,0.0,10.5075,1.1649173175
 07/19  17:00:00,293.768538059,20.0231100556,13.310601806,0.0,62.886420148,41.4019203762,11.6722718658,0.0,10.5075,1.16477186584
 07/19  18:00:00,282.751216674,20.0231100556,9.40952296906,0.0,41.9242800987,36.8599292233,10.5047178907,0.0,9.34,1.16471789067
 07/19  19:00:00,270.827152081,20.0231100556,5.91011190614,0.0,41.9242800987,36.8599292233,10.5046609539,0.0,9.34,1.16466095389
 07/19  20:00:00,251.629714573,20.0231100556,2.24834000677,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  21:00:00,178.250551511,20.0231100556,0.283982718925,0.0,13.9747600329,18.6919646116,5.83455930207,0.0,4.67,1.16455930207
 07/19  22:00:00,127.310720408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,157.284181423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,137.073975159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923736068,0.0,2.335,1.16423736068
 07/20  01:00:00,126.621476511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,125.840102928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,124.936548334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923384799,0.0,2.335,1.16423384799
 07/20  04:00:00,132.318260084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,127.987085335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,161.9521527,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,6.62387447584,1.93387447584,4.67,0.02
 07/20  07:00:00,182.090794236,20.0231100556,0.00742695908323,0.0,13.9747600329,18.6919646116,29.1916443897,23.3572274971,4.67,1.16441689253
 07/20  08:00:00,257.642020847,20.0231100556,0.956470950089,0.0,34.9369000822,32.3179380704,16.7681889749,8.5756889749,8.1725,0.02
 07/20  09:00:00,290.493719658,20.0231100556,3.92413613142,0.0,62.886420148,41.4019203762,11.6721841238,0.0,10.5075,1.16468412384
 07/20  10:00:00,288.367076874,20.0231100556,5.99021255745,0.0,62.886420148,41.4019203762,11.6722742299,0.0,10.5075,1.16477422994
 07/20  11:00:00,310.059261685,20.0231100556,9.22095485826,0.0,62.886420148,41.4019203762,11.6724073281,0.0,10.5075,1.16490732809
 07/20  12:00:00,303.773334473,20.0231100556,11.4362992743,0.0,62.886420148,41.4019203762,11.6724870612,0.0,10.5075,1.16498706125
 07/20  13:00:00,304.425720831,20.0231100556,11.4693356388,0.0,62.886420148,41.4019203762,11.6724936602,0.0,10.5075,1.16499366023
 07/20  14:00:00,296.089821619,20.0231100556,11.5129601985,0.0,62.886420148,41.4019203762,11.6724674761,0.0,10.5075,1.16496747606
 07/20  15:00:00,293.709505274,20.0231100556,12.9277908204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  16:00:00,295.123434117,20.0231100556,13.8443123142,0.0,62.886420148,41.4019203762,11.6724295182,0.0,10.5075,1.16492951819
 07/20  17:00:00,293.954584544,20.0231100556,13.3426752742,0.0,62.886420148,41.4019203762,11.6722838763,0.0,10.5075,1.16478387628
 07/20  18:00:00,285.122037844,20.0231100556,10.6197644467,0.0,41.9242800987,36.8599292233,10.5047297601,0.0,9.34,1.16472976013
 07/20  19:00:00,274.520390036,20.0231100556,7.68021167124,0.0,41.9242800987,36.8599292233,10.5046726535,0.0,9.34,1.1646726535
 07/20  20:00:00,255.061091988,20.0231100556,3.86611076789,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,179.029330062,20.0231100556,0.472868994392,0.0,13.9747600329,18.6919646116,5.834450315,0.0,4.67,1.164450315
 07/20  22:00:00,128.012818449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,157.538336201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,137.255695028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992490079,0.0,2.335,1.1642490079
 07/21  01:00:00,126.84850442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,126.558160903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,126.331921575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924545307,0.0,2.335,1.16424545307
 07/21  04:00:00,152.95129148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,149.346508098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,183.690175822,20.0231100556,0.0560076642912,0.0,13.9747600329,18.6919646116,6.01895515422,1.32895515422,4.67,0.02
 07/21  07:00:00,194.152757269,20.0231100556,0.0318837290224,0.0,13.9747600329,18.6919646116,29.7326176011,23.8981892778,4.67,1.16442832332
 07/21  08:00:00,256.581240595,20.0231100556,0.477720177241,0.0,34.9369000822,32.3179380704,20.5439315756,12.3514315756,8.1725,0.02
 07/21  09:00:00,288.373326561,20.0231100556,2.87921503131,0.0,62.886420148,41.4019203762,11.6721204129,0.0,10.5075,1.16462041295
 07/21  10:00:00,286.376517451,20.0231100556,4.72941310643,0.0,62.886420148,41.4019203762,11.6722852005,0.0,10.5075,1.16478520045
 07/21  11:00:00,307.698047446,20.0231100556,7.62277204897,0.0,62.886420148,41.4019203762,11.672418009,0.0,10.5075,1.16491800896
 07/21  12:00:00,301.884544573,20.0231100556,9.99046019547,0.0,62.886420148,41.4019203762,11.6724975259,0.0,10.5075,1.16499752592
 07/21  13:00:00,306.081562387,20.0231100556,11.6801015775,0.0,62.886420148,41.4019203762,11.6725039167,0.0,10.5075,1.16500391666
 07/21  14:00:00,298.939511625,20.0231100556,12.0406317308,0.0,62.886420148,41.4019203762,11.6724775514,0.0,10.5075,1.16497755144
 07/21  15:00:00,296.583610516,20.0231100556,14.3616719754,0.0,62.886420148,41.4019203762,11.6722377418,0.0,10.5075,1.16473774181
 07/21  16:00:00,294.720087082,20.0231100556,13.5894328434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,293.004995149,20.0231100556,12.7700077945,0.0,62.886420148,41.4019203762,11.6722937776,0.0,10.5075,1.16479377762
 07/21  18:00:00,284.896570235,20.0231100556,10.4042439216,0.0,41.9242800987,36.8599292233,10.5047395204,0.0,9.34,1.16473952037
 07/21  19:00:00,265.987514183,20.0231100556,7.41423592871,0.0,41.9242800987,36.8599292233,10.5046822559,0.0,9.34,1.16468225592
 07/21  20:00:00,248.531724344,20.0231100556,4.4568041486,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/21  21:00:00,174.303421769,20.0231100556,0.8396245558,0.0,13.9747600329,18.6919646116,5.83445984057,0.0,4.67,1.16445984057
 07/21  22:00:00,128.772832559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,158.220596171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924745331,0.0,2.335,1.16424745331
 07/21  24:00:00,137.66565754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,125.049078405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,124.982634461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,124.611736578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915505782,0.0,1.75125,1.164255782
 07/22  04:00:00,132.105196174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,127.682319859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,149.292924323,20.0231100556,0.0205974308742,0.0,6.98738001645,14.1499734587,5.43916328304,0.77240178977,3.5025,1.16426149327
 07/22  07:00:00,167.838183722,20.0231100556,0.0207095944508,0.0,6.98738001645,14.1499734587,24.1673436837,20.6448436837,3.5025,0.02
 07/22  08:00:00,228.251558172,20.0231100556,0.110014538734,0.0,20.9621400493,23.2339557645,19.7696985274,12.7676692512,5.8375,1.16452927624
 07/22  09:00:00,255.274564154,20.0231100556,2.074763681,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,284.08859687,20.0231100556,5.65418653851,0.0,62.886420148,41.4019203762,11.6723551156,0.0,10.5075,1.16485511558
 07/22  11:00:00,308.886222733,20.0231100556,8.43380779003,0.0,62.886420148,41.4019203762,11.6723753429,0.0,10.5075,1.16487534291
 07/22  12:00:00,301.057254387,20.0231100556,9.75706371704,0.0,62.886420148,41.4019203762,11.6726309356,0.0,10.5075,1.16513093559
 07/22  13:00:00,302.223339904,20.0231100556,10.3312442004,0.0,62.886420148,41.4019203762,11.6726455264,0.0,10.5075,1.16514552642
 07/22  14:00:00,294.998117048,20.0231100556,10.9741533706,0.0,62.886420148,41.4019203762,11.6724069536,0.0,10.5075,1.16490695363
 07/22  15:00:00,291.859047879,20.0231100556,12.1696238087,0.0,62.886420148,41.4019203762,11.6724529167,0.0,10.5075,1.16495291675
 07/22  16:00:00,293.157620877,20.0231100556,13.0595186756,0.0,62.886420148,41.4019203762,11.6722895346,0.0,10.5075,1.16478953459
 07/22  17:00:00,293.348615525,20.0231100556,13.139287732,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  18:00:00,267.424652059,20.0231100556,7.97048404307,0.0,34.9369000822,32.3179380704,9.33736408024,0.0,8.1725,1.16486408024
 07/22  19:00:00,226.662597555,20.0231100556,2.87721220764,0.0,20.9621400493,23.2339557645,7.0022727246,0.0,5.8375,1.1647727246
 07/22  20:00:00,219.797210994,20.0231100556,1.21481517282,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  21:00:00,164.290121778,20.0231100556,0.248135452211,0.0,6.98738001645,14.1499734587,4.66703894598,0.0,3.5025,1.16453894598
 07/22  22:00:00,125.983770694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,155.779115255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564210574,0.0,1.75125,1.16439210574
 07/22  24:00:00,135.420269969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,124.927778793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,124.472171762,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155259672,0.0,1.75125,1.1642759672
 07/23  03:00:00,123.416699302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,130.710384573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,129.814634856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550794851,0.0,1.75125,1.16425794851
 07/23  06:00:00,148.326428723,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,5.8645967311,2.3420967311,3.5025,0.02
 07/23  07:00:00,169.110414679,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,26.5471550206,23.0246550206,3.5025,0.02
 07/23  08:00:00,204.259683422,20.0231100556,0.357984075484,0.0,6.98738001645,14.1499734587,19.1684897195,14.5016399605,3.5025,1.16434975905
 07/23  09:00:00,187.082105639,20.0231100556,1.27852764697,0.0,6.98738001645,14.1499734587,9.74438414817,6.22188414817,3.5025,0.02
 07/23  10:00:00,221.580807326,20.0231100556,4.44517229784,0.0,27.9495200658,27.7759469175,8.16962040764,0.0,7.005,1.16462040764
 07/23  11:00:00,245.187642061,20.0231100556,5.45289012015,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,267.567351569,20.0231100556,8.22907876777,0.0,41.9242800987,36.8599292233,10.5046685639,0.0,9.34,1.16466856391
 07/23  13:00:00,268.407191536,20.0231100556,9.10377392674,0.0,41.9242800987,36.8599292233,10.5047049247,0.0,9.34,1.16470492471
 07/23  14:00:00,261.703179414,20.0231100556,9.82975242849,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  15:00:00,256.533542815,20.0231100556,10.3285901666,0.0,41.9242800987,36.8599292233,10.5047011254,0.0,9.34,1.16470112535
 07/23  16:00:00,252.972021315,20.0231100556,8.60991589583,0.0,41.9242800987,36.8599292233,10.5047638268,0.0,9.34,1.16476382678
 07/23  17:00:00,218.269279962,20.0231100556,4.51793558304,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  18:00:00,216.817570241,20.0231100556,1.22461219122,0.0,13.9747600329,18.6919646116,5.83458824443,0.0,4.67,1.16458824443
 07/23  19:00:00,206.647700689,20.0231100556,0.532409151466,0.0,13.9747600329,18.6919646116,5.83460421342,0.0,4.67,1.16460421342
 07/23  20:00:00,203.767722226,20.0231100556,0.259970547158,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  21:00:00,178.589412697,20.0231100556,0.228266086067,0.0,13.9747600329,18.6919646116,5.83439525451,0.0,4.67,1.16439525451
 07/23  22:00:00,125.936844816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,155.252968038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,134.33872725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550255698,0.0,1.75125,1.16425255698
 07/24  01:00:00,126.397773371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,125.737236331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,124.911433383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,132.319148592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920915769,0.0,2.335,1.16420915769
 07/24  05:00:00,131.164184706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,161.907746426,20.0231100556,0.0336078553178,0.0,13.9747600329,18.6919646116,7.21270519032,2.52270519032,4.67,0.02
 07/24  07:00:00,181.022213595,20.0231100556,0.0393090104045,0.0,13.9747600329,18.6919646116,30.3088318592,24.4744696297,4.67,1.1643622295
 07/24  08:00:00,255.326101816,20.0231100556,0.576593730719,0.0,34.9369000822,32.3179380704,21.0582005783,12.8657005783,8.1725,0.02
 07/24  09:00:00,285.35157163,20.0231100556,1.82405765424,0.0,62.886420148,41.4019203762,11.6721881374,0.0,10.5075,1.16468813737
 07/24  10:00:00,282.742170095,20.0231100556,3.62388325268,0.0,62.886420148,41.4019203762,11.6722319251,0.0,10.5075,1.16473192507
 07/24  11:00:00,305.896258397,20.0231100556,6.53925560158,0.0,62.886420148,41.4019203762,11.6724114853,0.0,10.5075,1.16491148533
 07/24  12:00:00,299.061983024,20.0231100556,8.3126214965,0.0,62.886420148,41.4019203762,11.672505278,0.0,10.5075,1.16500527803
 07/24  13:00:00,298.953214145,20.0231100556,8.67509003205,0.0,62.886420148,41.4019203762,11.6725082609,0.0,10.5075,1.16500826085
 07/24  14:00:00,291.837181278,20.0231100556,9.0900443118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  15:00:00,286.950617629,20.0231100556,9.11472555155,0.0,62.886420148,41.4019203762,11.6723682934,0.0,10.5075,1.16486829344
 07/24  16:00:00,283.848369867,20.0231100556,7.67377976733,0.0,62.886420148,41.4019203762,11.6723985769,0.0,10.5075,1.16489857694
 07/24  17:00:00,280.507283163,20.0231100556,5.93379328115,0.0,62.886420148,41.4019203762,11.6724467103,0.0,10.5075,1.16494671027
 07/24  18:00:00,271.712198298,20.0231100556,3.16151983676,0.0,41.9242800987,36.8599292233,10.5048621603,0.0,9.34,1.16486216033
 07/24  19:00:00,262.17237147,20.0231100556,1.55646531176,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,245.479008483,20.0231100556,0.462967155779,0.0,34.9369000822,32.3179380704,9.33708772721,0.0,8.1725,1.16458772721
 07/24  21:00:00,175.829878992,20.0231100556,0.197650530591,0.0,13.9747600329,18.6919646116,5.83446860962,0.0,4.67,1.16446860961
 07/24  22:00:00,126.066153447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,156.524145575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,135.368418773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921750405,0.0,2.335,1.16421750405
 07/25  01:00:00,124.589057475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,123.70508046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,123.016556665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,148.694279698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921349828,0.0,2.335,1.16421349828
 07/25  05:00:00,148.030893651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,179.897549565,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,10.455063001,5.76506300098,4.67,0.02
 07/25  07:00:00,190.571107452,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,40.6965468291,34.8621804573,4.67,1.16436637176
 07/25  08:00:00,253.465750094,20.0231100556,0.0447058502337,0.0,34.9369000822,32.3179380704,26.7217995226,18.5292995226,8.1725,0.02
 07/25  09:00:00,284.224878705,20.0231100556,1.48109903846,0.0,62.886420148,41.4019203762,12.1824643792,0.510272291397,10.5075,1.16469208783
 07/25  10:00:00,283.32225724,20.0231100556,3.87458582211,0.0,62.886420148,41.4019203762,11.6722357363,0.0,10.5075,1.1647357363
 07/25  11:00:00,306.942066622,20.0231100556,7.11039388063,0.0,62.886420148,41.4019203762,11.6724151191,0.0,10.5075,1.16491511908
 07/25  12:00:00,300.77306509,20.0231100556,9.38039641324,0.0,62.886420148,41.4019203762,11.672508754,0.0,10.5075,1.16500875399
 07/25  13:00:00,301.352007298,20.0231100556,9.98984509898,0.0,62.886420148,41.4019203762,11.6725115931,0.0,10.5075,1.16501159308
 07/25  14:00:00,295.149560772,20.0231100556,10.8811208395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  15:00:00,290.870051612,20.0231100556,11.3281141216,0.0,62.886420148,41.4019203762,11.6723715262,0.0,10.5075,1.16487152622
 07/25  16:00:00,288.007505103,20.0231100556,10.1056015902,0.0,62.886420148,41.4019203762,11.6724016669,0.0,10.5075,1.16490166685
 07/25  17:00:00,285.202642747,20.0231100556,8.77213712212,0.0,62.886420148,41.4019203762,11.6724496573,0.0,10.5075,1.16494965728
 07/25  18:00:00,276.829693576,20.0231100556,6.2188008134,0.0,41.9242800987,36.8599292233,10.5048649937,0.0,9.34,1.16486499367
 07/25  19:00:00,256.368186357,20.0231100556,2.71977711629,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  20:00:00,238.492622519,20.0231100556,0.582851678143,0.0,34.9369000822,32.3179380704,9.33709049077,0.0,8.1725,1.16459049077
 07/25  21:00:00,170.626185673,20.0231100556,0.221626723509,0.0,13.9747600329,18.6919646116,5.8344712927,0.0,4.67,1.1644712927
 07/25  22:00:00,125.87390361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,155.911126596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,134.172086792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922016241,0.0,2.335,1.16422016241
 07/26  01:00:00,122.847684204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,122.130187571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,121.710790458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,128.994715768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921612292,0.0,2.335,1.16421612292
 07/26  05:00:00,127.954100481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,159.181186309,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,12.5768185678,7.88681856779,4.67,0.02
 07/26  07:00:00,178.498150289,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.2321895144,35.3978205934,4.67,1.16436892098
 07/26  08:00:00,253.054516129,20.0231100556,0.0287198270223,0.0,34.9369000822,32.3179380704,27.1553247193,18.9628247193,8.1725,0.02
 07/26  09:00:00,288.888675922,20.0231100556,3.48244544111,0.0,62.886420148,41.4019203762,11.6721944849,0.0,10.5075,1.16469448492
 07/26  10:00:00,287.92225839,20.0231100556,6.20611514917,0.0,62.886420148,41.4019203762,11.6722380011,0.0,10.5075,1.16473800107
 07/26  11:00:00,306.786050533,20.0231100556,7.23164132501,0.0,62.886420148,41.4019203762,11.6724172255,0.0,10.5075,1.16491722555
 07/26  12:00:00,297.928111222,20.0231100556,8.08794866552,0.0,62.886420148,41.4019203762,11.6725107201,0.0,10.5075,1.16501072005
 07/26  13:00:00,300.136055701,20.0231100556,9.47424012933,0.0,62.886420148,41.4019203762,11.6725134325,0.0,10.5075,1.16501343252
 07/26  14:00:00,294.2980452,20.0231100556,10.6372338879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  15:00:00,289.953805,20.0231100556,11.0462822845,0.0,62.886420148,41.4019203762,11.6723732762,0.0,10.5075,1.16487327616
 07/26  16:00:00,287.193702418,20.0231100556,9.71262170067,0.0,62.886420148,41.4019203762,11.6724032923,0.0,10.5075,1.16490329233
 07/26  17:00:00,283.496482151,20.0231100556,7.77936070454,0.0,62.886420148,41.4019203762,11.6724511572,0.0,10.5075,1.1649511572
 07/26  18:00:00,274.802561197,20.0231100556,5.11861891692,0.0,41.9242800987,36.8599292233,10.5048663929,0.0,9.34,1.16486639295
 07/26  19:00:00,263.658484085,20.0231100556,2.34419751263,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  20:00:00,246.000553293,20.0231100556,0.618413204094,0.0,34.9369000822,32.3179380704,9.33709182595,0.0,8.1725,1.16459182595
 07/26  21:00:00,176.488307655,20.0231100556,0.229402676726,0.0,13.9747600329,18.6919646116,5.83447255449,0.0,4.67,1.16447255449
 07/26  22:00:00,126.442963491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,156.549707208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,135.533760517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922140851,0.0,2.335,1.16422140851
 07/27  01:00:00,124.673114235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,123.778946819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,122.742457149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,129.926596331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921733887,0.0,2.335,1.16421733887
 07/27  05:00:00,128.570027925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,159.750123485,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,10.7386974546,6.04869745461,4.67,0.02
 07/27  07:00:00,178.462476899,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.8058864683,35.9715163958,4.67,1.16437007248
 07/27  08:00:00,252.968858604,20.0231100556,0.0415178983895,0.0,34.9369000822,32.3179380704,27.0788294786,18.8863294786,8.1725,0.02
 07/27  09:00:00,285.315392873,20.0231100556,1.93269350641,0.0,62.886420148,41.4019203762,11.8070387215,0.134843216249,10.5075,1.16469550522
 07/27  10:00:00,283.204495385,20.0231100556,3.69715462053,0.0,62.886420148,41.4019203762,11.6722389127,0.0,10.5075,1.16473891274
 07/27  11:00:00,305.525743676,20.0231100556,6.35842920062,0.0,62.886420148,41.4019203762,11.672418001,0.0,10.5075,1.16491800095
 07/27  12:00:00,301.667503928,20.0231100556,9.6566995064,0.0,62.886420148,41.4019203762,11.6725113728,0.0,10.5075,1.16501137283
 07/27  13:00:00,304.112801813,20.0231100556,10.5224757022,0.0,62.886420148,41.4019203762,11.6725139756,0.0,10.5075,1.16501397559
 07/27  14:00:00,297.506380578,20.0231100556,11.2238599993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,293.997106306,20.0231100556,12.0234819107,0.0,62.886420148,41.4019203762,11.6723737398,0.0,10.5075,1.16487373984
 07/27  16:00:00,294.621489014,20.0231100556,12.9506970055,0.0,62.886420148,41.4019203762,11.6724036495,0.0,10.5075,1.16490364947
 07/27  17:00:00,294.340633374,20.0231100556,13.4649044806,0.0,62.886420148,41.4019203762,11.6724514059,0.0,10.5075,1.16495140585
 07/27  18:00:00,284.32093767,20.0231100556,10.1758876698,0.0,41.9242800987,36.8599292233,10.5048665539,0.0,9.34,1.1648665539
 07/27  19:00:00,275.118961621,20.0231100556,8.0215877599,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/27  20:00:00,255.609365842,20.0231100556,4.27635178338,0.0,34.9369000822,32.3179380704,9.33709192882,0.0,8.1725,1.16459192882
 07/27  21:00:00,180.460450182,20.0231100556,0.978635102231,0.0,13.9747600329,18.6919646116,5.8344725905,0.0,4.67,1.1644725905
 07/27  22:00:00,128.998756047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,158.19513898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,138.174874601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922143634,0.0,2.335,1.16422143634
 07/28  01:00:00,127.048606846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,126.464609843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,125.917843309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,151.671917489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921734024,0.0,2.335,1.16421734024
 07/28  05:00:00,150.835723743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,182.712651858,20.0231100556,0.0032255563767,0.0,13.9747600329,18.6919646116,6.22015625683,1.53015625683,4.67,0.02
 07/28  07:00:00,195.479443081,20.0231100556,0.101436972976,0.0,13.9747600329,18.6919646116,22.3487876311,16.5144176117,4.67,1.16437001932
 07/28  08:00:00,264.482555931,20.0231100556,3.83479375242,0.0,34.9369000822,32.3179380704,8.76218542304,0.569685423039,8.1725,0.02
 07/28  09:00:00,301.554574174,20.0231100556,8.76311904624,0.0,62.886420148,41.4019203762,11.6721953433,0.0,10.5075,1.16469534332
 07/28  10:00:00,298.418894353,20.0231100556,9.9005680206,0.0,62.886420148,41.4019203762,11.6722386593,0.0,10.5075,1.16473865925
 07/28  11:00:00,314.453914553,20.0231100556,10.8464573244,0.0,62.886420148,41.4019203762,11.6724176319,0.0,10.5075,1.16491763185
 07/28  12:00:00,307.434948717,20.0231100556,11.8761782616,0.0,62.886420148,41.4019203762,11.6725108987,0.0,10.5075,1.16501089868
 07/28  13:00:00,310.82474643,20.0231100556,12.8441218601,0.0,62.886420148,41.4019203762,11.6725134084,0.0,10.5075,1.16501340842
 07/28  14:00:00,300.379352359,20.0231100556,13.3909278017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  15:00:00,294.491116057,20.0231100556,13.576248551,0.0,62.886420148,41.4019203762,11.6723731035,0.0,10.5075,1.16487310353
 07/28  16:00:00,293.754921358,20.0231100556,13.6560220343,0.0,62.886420148,41.4019203762,11.6724029241,0.0,10.5075,1.16490292414
 07/28  17:00:00,294.378650657,20.0231100556,14.0275671956,0.0,62.886420148,41.4019203762,11.6724505888,0.0,10.5075,1.16495058883
 07/28  18:00:00,285.733494541,20.0231100556,11.2514510496,0.0,41.9242800987,36.8599292233,10.504865662,0.0,9.34,1.16486566203
 07/28  19:00:00,266.064669058,20.0231100556,7.89628586753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,247.234582709,20.0231100556,4.21463669035,0.0,34.9369000822,32.3179380704,9.33709098521,0.0,8.1725,1.16459098521
 07/28  21:00:00,173.900152031,20.0231100556,0.870954055158,0.0,13.9747600329,18.6919646116,5.83447158701,0.0,4.67,1.16447158701
 07/28  22:00:00,128.122247895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,157.464996646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,137.151685779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922043145,0.0,2.335,1.16422043145
 07/29  01:00:00,123.959282653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,123.786007601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,123.426706488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548432011,0.0,1.75125,1.16423432011
 07/29  04:00:00,130.919328377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,129.984127556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,148.328114754,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,5.1005752761,1.5780752761,3.5025,0.02
 07/29  07:00:00,167.860103883,20.0231100556,0.0278685570069,0.0,6.98738001645,14.1499734587,26.6150882454,21.948091976,3.5025,1.16449626939
 07/29  08:00:00,231.382114972,20.0231100556,1.0672756425,0.0,20.9621400493,23.2339557645,12.0978848782,6.24038487821,5.8375,0.02
 07/29  09:00:00,262.747473079,20.0231100556,5.7373391023,0.0,41.9242800987,36.8599292233,10.5045927847,0.0,9.34,1.16459278467
 07/29  10:00:00,290.560601357,20.0231100556,8.62354345022,0.0,62.886420148,41.4019203762,11.6722989791,0.0,10.5075,1.16479897912
 07/29  11:00:00,313.522375281,20.0231100556,10.144037285,0.0,62.886420148,41.4019203762,11.6722315844,0.0,10.5075,1.16473158439
 07/29  12:00:00,306.362720867,20.0231100556,11.3189960624,0.0,62.886420148,41.4019203762,11.6726231928,0.0,10.5075,1.16512319277
 07/29  13:00:00,308.073223896,20.0231100556,11.9626945151,0.0,62.886420148,41.4019203762,11.6726399093,0.0,10.5075,1.16513990926
 07/29  14:00:00,299.937709342,20.0231100556,12.6088093425,0.0,62.886420148,41.4019203762,11.6723681611,0.0,10.5075,1.16486816114
 07/29  15:00:00,295.983667314,20.0231100556,13.5938620379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  16:00:00,295.771147227,20.0231100556,14.3966430157,0.0,62.886420148,41.4019203762,11.6723942137,0.0,10.5075,1.1648942137
 07/29  17:00:00,292.963490301,20.0231100556,12.9753211285,0.0,62.886420148,41.4019203762,11.6724154901,0.0,10.5075,1.16491549009
 07/29  18:00:00,266.729959678,20.0231100556,7.587524016,0.0,34.9369000822,32.3179380704,9.33739681867,0.0,8.1725,1.16489681867
 07/29  19:00:00,223.85431395,20.0231100556,1.77235765652,0.0,20.9621400493,23.2339557645,7.00219184572,0.0,5.8375,1.16469184572
 07/29  20:00:00,217.343287306,20.0231100556,0.543966795253,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,162.853463189,20.0231100556,0.233394679823,0.0,6.98738001645,14.1499734587,4.66699298787,0.0,3.5025,1.16449298787
 07/29  22:00:00,124.328604328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,154.355320348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558196673,0.0,1.75125,1.16433196673
 07/29  24:00:00,133.487461267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,123.410500978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,122.207637539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550258948,0.0,1.75125,1.16425258948
 07/30  03:00:00,120.784735567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,127.852731752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,126.865691842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,145.963211016,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,12.442927653,7.77613748118,3.5025,1.16429017182
 07/30  07:00:00,165.275413926,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,38.5454307565,35.0229307565,3.5025,0.02
 07/30  08:00:00,200.135657736,20.0231100556,0.00359463457535,0.0,6.98738001645,14.1499734587,27.6627225013,24.1402225013,3.5025,0.02
 07/30  09:00:00,181.276178007,20.0231100556,0.101742668426,0.0,6.98738001645,14.1499734587,20.2753348561,15.6084319165,3.5025,1.1644029396
 07/30  10:00:00,214.779623932,20.0231100556,1.7200872784,0.0,27.9495200658,27.7759469175,8.35625056388,1.33125056388,7.005,0.02
 07/30  11:00:00,240.234473054,20.0231100556,3.090181046,0.0,27.9495200658,27.7759469175,8.16968654464,0.0,7.005,1.16468654464
 07/30  12:00:00,262.725948329,20.0231100556,6.82198131612,0.0,41.9242800987,36.8599292233,10.5047434264,0.0,9.34,1.16474342639
 07/30  13:00:00,265.657262294,20.0231100556,8.35979490399,0.0,41.9242800987,36.8599292233,10.5046201044,0.0,9.34,1.1646201044
 07/30  14:00:00,259.660660879,20.0231100556,9.12542615507,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,254.156607154,20.0231100556,9.32663572941,0.0,41.9242800987,36.8599292233,10.5046128343,0.0,9.34,1.16461283425
 07/30  16:00:00,253.810838372,20.0231100556,9.36143490145,0.0,41.9242800987,36.8599292233,10.5046809222,0.0,9.34,1.16468092222
 07/30  17:00:00,220.351893961,20.0231100556,5.9974777811,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,216.957648655,20.0231100556,1.53388403601,0.0,13.9747600329,18.6919646116,5.83459494324,0.0,4.67,1.16459494324
 07/30  19:00:00,205.231053087,20.0231100556,0.345569768479,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  20:00:00,201.69127249,20.0231100556,0.21924888954,0.0,13.9747600329,18.6919646116,6.34963410627,0.515126831455,4.67,1.16450727481
 07/30  21:00:00,176.867925034,20.0231100556,0.171061927233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,124.136105974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556372526,0.0,1.75125,1.16431372526
 07/30  23:00:00,154.279640643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,133.113027891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,124.791130294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924569172,0.0,2.335,1.16424569172
 07/31  02:00:00,123.828179563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,123.058091665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,130.228088208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,129.346729345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921650909,0.0,2.335,1.16421650909
 07/31  06:00:00,160.589523015,20.0231100556,0.00891683929422,0.0,13.9747600329,18.6919646116,8.02321998056,3.33321998056,4.67,0.02
 07/31  07:00:00,179.641476962,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.0790762784,29.3890762784,4.67,0.02
 07/31  08:00:00,254.787856897,20.0231100556,0.52901994107,0.0,34.9369000822,32.3179380704,22.8001772416,13.4631194354,8.1725,1.16455780617
 07/31  09:00:00,287.492843625,20.0231100556,2.96901880389,0.0,62.886420148,41.4019203762,11.6720872418,0.0,10.5075,1.16458724184
 07/31  10:00:00,285.441917677,20.0231100556,5.25301557992,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,307.713275262,20.0231100556,7.85795206361,0.0,62.886420148,41.4019203762,11.6724155397,0.0,10.5075,1.16491553971
 07/31  12:00:00,301.861609384,20.0231100556,10.0294249127,0.0,62.886420148,41.4019203762,11.6724643069,0.0,10.5075,1.16496430689
 07/31  13:00:00,303.515414029,20.0231100556,10.8916120505,0.0,62.886420148,41.4019203762,11.6724754236,0.0,10.5075,1.16497542361
 07/31  14:00:00,295.807350047,20.0231100556,11.6094689345,0.0,62.886420148,41.4019203762,11.6723134753,0.0,10.5075,1.16481347527
 07/31  15:00:00,291.475529136,20.0231100556,12.006004014,0.0,62.886420148,41.4019203762,11.6723027753,0.0,10.5075,1.16480277529
 07/31  16:00:00,292.609193405,20.0231100556,12.9459916003,0.0,62.886420148,41.4019203762,11.6723355846,0.0,10.5075,1.16483558458
 07/31  17:00:00,293.230842121,20.0231100556,13.2917308901,0.0,62.886420148,41.4019203762,11.6723861338,0.0,10.5075,1.16488613385
 07/31  18:00:00,284.167485578,20.0231100556,10.2696454885,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  19:00:00,275.300857955,20.0231100556,6.62607887505,0.0,41.9242800987,36.8599292233,10.5046571554,0.0,9.34,1.16465715542
 07/31  20:00:00,251.933793802,20.0231100556,2.49122742312,0.0,34.9369000822,32.3179380704,9.33713478128,0.0,8.1725,1.16463478128
 07/31  21:00:00,178.274830245,20.0231100556,0.306197698111,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,127.68454425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935420545,0.0,2.335,1.16435420545
 07/31  23:00:00,157.240718636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,136.727842706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,126.204434487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924330328,0.0,2.335,1.16424330328
 08/01  02:00:00,125.253060739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,124.017335677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,149.727038935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,148.950688265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921403468,0.0,2.335,1.16421403468
 08/01  06:00:00,180.463140938,20.0231100556,0.0188394645125,0.0,13.9747600329,18.6919646116,6.09126771077,1.40126771077,4.67,0.02
 08/01  07:00:00,190.502311468,20.0231100556,0.025034103607,0.0,13.9747600329,18.6919646116,29.5397651967,24.8497651967,4.67,0.02
 08/01  08:00:00,253.370668144,20.0231100556,0.176078733931,0.0,34.9369000822,32.3179380704,21.3978731967,12.0608179843,8.1725,1.16455521247
 08/01  09:00:00,285.065108653,20.0231100556,2.09483285407,0.0,62.886420148,41.4019203762,11.6720846264,0.0,10.5075,1.16458462642
 08/01  10:00:00,282.95298138,20.0231100556,4.03982447169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,304.693947449,20.0231100556,6.242269828,0.0,62.886420148,41.4019203762,11.6724129016,0.0,10.5075,1.16491290165
 08/01  12:00:00,297.631209685,20.0231100556,8.27537497515,0.0,62.886420148,41.4019203762,11.6724616393,0.0,10.5075,1.16496163927
 08/01  13:00:00,300.89609647,20.0231100556,10.1771470636,0.0,62.886420148,41.4019203762,11.6724727229,0.0,10.5075,1.16497272292
 08/01  14:00:00,294.572786449,20.0231100556,11.041908325,0.0,62.886420148,41.4019203762,11.6723107455,0.0,10.5075,1.16481074548
 08/01  15:00:00,290.447157477,20.0231100556,11.4689750852,0.0,62.886420148,41.4019203762,11.6723000167,0.0,10.5075,1.16480001667
 08/01  16:00:00,290.098842676,20.0231100556,11.4009507777,0.0,62.886420148,41.4019203762,11.6723328005,0.0,10.5075,1.16483280054
 08/01  17:00:00,288.008358582,20.0231100556,10.4519000147,0.0,62.886420148,41.4019203762,11.6723833219,0.0,10.5075,1.1648833219
 08/01  18:00:00,279.621500318,20.0231100556,7.97529571491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,265.493814797,20.0231100556,6.02843854201,0.0,41.9242800987,36.8599292233,10.504654317,0.0,9.34,1.16465431698
 08/01  20:00:00,244.775538018,20.0231100556,3.87016701055,0.0,34.9369000822,32.3179380704,9.3371319177,0.0,8.1725,1.1646319177
 08/01  21:00:00,173.445977927,20.0231100556,0.952554115796,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,127.911720731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935132565,0.0,2.335,1.16435132565
 08/01  23:00:00,157.810724915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,136.776851819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,125.427056356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924043134,0.0,2.335,1.16424043134
 08/02  02:00:00,124.597283451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,123.809820113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,131.254214899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,130.213520397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992111599,0.0,2.335,1.1642111599
 08/02  06:00:00,161.979302185,20.0231100556,0.157687844064,0.0,13.9747600329,18.6919646116,4.80003068854,0.110030688541,4.67,0.02
 08/02  07:00:00,181.055188227,20.0231100556,0.0757379621454,0.0,13.9747600329,18.6919646116,17.6592979748,12.9692979748,4.67,0.02
 08/02  08:00:00,256.48344784,20.0231100556,1.16510281025,0.0,34.9369000822,32.3179380704,11.3063409379,1.96928860428,8.1725,1.16455233361
 08/02  09:00:00,291.172544694,20.0231100556,4.90405186411,0.0,62.886420148,41.4019203762,11.6720817331,0.0,10.5075,1.16458173313
 08/02  10:00:00,290.676590211,20.0231100556,8.03469133907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,311.1338291,20.0231100556,10.0556409563,0.0,62.886420148,41.4019203762,11.6724099979,0.0,10.5075,1.16490999786
 08/02  12:00:00,303.464429084,20.0231100556,11.3356032696,0.0,62.886420148,41.4019203762,11.6725578906,0.0,10.5075,1.1650578906
 08/02  13:00:00,306.227703243,20.0231100556,12.5188640877,0.0,62.886420148,41.4019203762,11.6724695866,0.0,10.5075,1.1649695866
 08/02  14:00:00,298.711209228,20.0231100556,13.2576654818,0.0,62.886420148,41.4019203762,11.6723075892,0.0,10.5075,1.16480758916
 08/02  15:00:00,294.611570656,20.0231100556,13.8214757745,0.0,62.886420148,41.4019203762,11.6722968456,0.0,10.5075,1.16479684559
 08/02  16:00:00,294.365966364,20.0231100556,13.8580068256,0.0,62.886420148,41.4019203762,11.6723296199,0.0,10.5075,1.16482961987
 08/02  17:00:00,292.50946695,20.0231100556,12.8255443224,0.0,62.886420148,41.4019203762,11.6723801292,0.0,10.5075,1.16488012924
 08/02  18:00:00,283.435548646,20.0231100556,9.86727982688,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,277.652000294,20.0231100556,7.73314510002,0.0,41.9242800987,36.8599292233,10.5046511062,0.0,9.34,1.16465110617
 08/02  20:00:00,256.626982781,20.0231100556,5.4177343721,0.0,34.9369000822,32.3179380704,9.33712869458,0.0,8.1725,1.16462869458
 08/02  21:00:00,181.599481806,20.0231100556,2.03731600416,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,128.873747126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934809049,0.0,2.335,1.16434809049
 08/02  23:00:00,158.529364402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,138.394606921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,127.022681545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992372086,0.0,2.335,1.1642372086
 08/03  02:00:00,126.122104142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,125.506738019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,133.329338676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,132.604360398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920793817,0.0,2.335,1.16420793817
 08/03  06:00:00,164.227961588,20.0231100556,0.266703062905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,183.383232788,20.0231100556,0.101779313978,0.0,13.9747600329,18.6919646116,14.0505652223,9.36056522234,4.67,0.02
 08/03  08:00:00,259.31282376,20.0231100556,1.83662291612,0.0,34.9369000822,32.3179380704,9.84672887858,0.5096797555,8.1725,1.16454912308
 08/03  09:00:00,295.196822832,20.0231100556,6.71557217146,0.0,62.886420148,41.4019203762,11.6720785222,0.0,10.5075,1.16457852219
 08/03  10:00:00,294.938264573,20.0231100556,9.89261961828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,313.481055365,20.0231100556,10.799455518,0.0,62.886420148,41.4019203762,11.6724068035,0.0,10.5075,1.16490680345
 08/03  12:00:00,305.75019379,20.0231100556,11.3246545389,0.0,62.886420148,41.4019203762,11.6726906443,0.0,10.5075,1.1651906443
 08/03  13:00:00,309.023160733,20.0231100556,12.1806442457,0.0,62.886420148,41.4019203762,11.6724663826,0.0,10.5075,1.16496638257
 08/03  14:00:00,300.686212829,20.0231100556,12.7662842139,0.0,62.886420148,41.4019203762,11.6723043591,0.0,10.5075,1.16480435907
 08/03  15:00:00,296.017638229,20.0231100556,13.279982057,0.0,62.886420148,41.4019203762,11.672293614,0.0,10.5075,1.164793614
 08/03  16:00:00,295.719327576,20.0231100556,13.7840727581,0.0,62.886420148,41.4019203762,11.6723263937,0.0,10.5075,1.16482639374
 08/03  17:00:00,294.4428689,20.0231100556,13.8166181637,0.0,62.886420148,41.4019203762,11.6723769065,0.0,10.5075,1.1648769065
 08/03  18:00:00,284.729681387,20.0231100556,10.6438981232,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,278.370115266,20.0231100556,8.23974109474,0.0,41.9242800987,36.8599292233,10.5046478745,0.0,9.34,1.1646478745
 08/03  20:00:00,257.050144825,20.0231100556,5.8169330014,0.0,34.9369000822,32.3179380704,9.33712546324,0.0,8.1725,1.16462546324
 08/03  21:00:00,182.025605844,20.0231100556,2.35096620804,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,129.042808477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934485204,0.0,2.335,1.16434485204
 08/03  23:00:00,158.605027847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,138.696839292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,127.755020736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923398555,0.0,2.335,1.16423398555
 08/04  02:00:00,126.951360003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,126.28483242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,153.307008614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,153.149898876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992047197,0.0,2.335,1.1642047197
 08/04  06:00:00,186.067991973,20.0231100556,0.611777515603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,197.249533762,20.0231100556,0.518987011375,0.0,13.9747600329,18.6919646116,9.49435157278,4.80435157278,4.67,0.02
 08/04  08:00:00,262.338000324,20.0231100556,3.0459930219,0.0,34.9369000822,32.3179380704,9.33704592955,0.0,8.1725,1.16454592955
 08/04  09:00:00,299.660658231,20.0231100556,9.0801587309,0.0,62.886420148,41.4019203762,11.6720753419,0.0,10.5075,1.16457534194
 08/04  10:00:00,297.853308589,20.0231100556,10.2631749228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,316.555476228,20.0231100556,11.7511148366,0.0,62.886420148,41.4019203762,11.6724036607,0.0,10.5075,1.16490366071
 08/04  12:00:00,310.507194316,20.0231100556,13.1330041678,0.0,62.886420148,41.4019203762,11.6726875211,0.0,10.5075,1.16518752108
 08/04  13:00:00,315.763601024,20.0231100556,14.7054805815,0.0,62.886420148,41.4019203762,11.6724632913,0.0,10.5075,1.16496329126
 08/04  14:00:00,308.320699548,20.0231100556,16.045174439,0.0,62.886420148,41.4019203762,11.6721621639,0.0,10.5075,1.16466216386
 08/04  15:00:00,304.451288465,20.0231100556,17.1571223961,0.0,62.886420148,41.4019203762,11.6722904623,0.0,10.5075,1.16479046225
 08/04  16:00:00,304.508030564,20.0231100556,17.588179938,0.0,62.886420148,41.4019203762,11.6723232622,0.0,10.5075,1.16482326218
 08/04  17:00:00,301.780347686,20.0231100556,16.2944575385,0.0,62.886420148,41.4019203762,11.6723737935,0.0,10.5075,1.16487379351
 08/04  18:00:00,292.841943784,20.0231100556,14.5478167006,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  19:00:00,278.674478966,20.0231100556,12.8234943637,0.0,41.9242800987,36.8599292233,10.5046447621,0.0,9.34,1.16464476214
 08/04  20:00:00,257.49013306,20.0231100556,9.79124809248,0.0,34.9369000822,32.3179380704,9.33712236381,0.0,8.1725,1.16462236381
 08/04  21:00:00,181.901344565,20.0231100556,5.9455341529,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,131.163300808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934174986,0.0,2.335,1.16434174986
 08/04  23:00:00,159.938723736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,140.638375901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,127.02470796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552512147,0.0,1.75125,1.16427512147
 08/05  02:00:00,126.619033813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,126.375589594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,134.314804807,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549413242,0.0,1.75125,1.16424413242
 08/05  05:00:00,133.517144811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,152.428249202,20.0231100556,0.779639304987,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,172.397393981,20.0231100556,0.631015678425,0.0,6.98738001645,14.1499734587,8.17539585324,3.50848211512,3.5025,1.16441373812
 08/05  08:00:00,236.675805838,20.0231100556,3.04451243237,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,269.869938392,20.0231100556,8.58371062422,0.0,41.9242800987,36.8599292233,10.5045888601,0.0,9.34,1.16458886006
