Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  10:00:00,300.289028896,20.0231100556,11.7818959856,0.0,62.886420148,41.4019203762,11.6722083478,0.0,10.5075,1.16470834782
 08/05  11:00:00,321.372913085,20.0231100556,13.8384827794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  12:00:00,315.73650194,20.0231100556,15.545385238,0.0,62.886420148,41.4019203762,11.6725909911,0.0,10.5075,1.16509099107
 08/05  13:00:00,320.007107363,20.0231100556,17.0567661881,0.0,62.886420148,41.4019203762,11.6725987812,0.0,10.5075,1.16509878121
 08/05  14:00:00,313.75095917,20.0231100556,19.0289679622,0.0,62.886420148,41.4019203762,11.6724251809,0.0,10.5075,1.16492518085
 08/05  15:00:00,308.727506399,20.0231100556,20.3843111996,0.0,62.886420148,41.4019203762,11.6722818862,0.0,10.5075,1.16478188625
 08/05  16:00:00,308.864640195,20.0231100556,21.1522852022,0.0,62.886420148,41.4019203762,11.672317927,0.0,10.5075,1.16481792702
 08/05  17:00:00,305.843795211,20.0231100556,19.284088535,0.0,62.886420148,41.4019203762,11.6723362281,0.0,10.5075,1.16483622813
 08/05  18:00:00,279.14276028,20.0231100556,13.1751250988,0.0,34.9369000822,32.3179380704,9.60083570982,0.263524125514,8.1725,1.16481158431
 08/05  19:00:00,245.380133275,20.0231100556,10.2394260629,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  20:00:00,236.495166354,20.0231100556,9.99892842258,0.0,20.9621400493,23.2339557645,7.00210764835,0.0,5.8375,1.16460764835
 08/05  21:00:00,176.016237714,20.0231100556,7.14390872497,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,129.942803883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156955779,0.0,1.75125,1.1644455779
 08/05  23:00:00,158.441431765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,139.307456414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554071253,0.0,1.75125,1.16429071253
 08/06  01:00:00,127.932338154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,127.466094731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,127.239240221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549964645,0.0,1.75125,1.16424964645
 08/06  04:00:00,135.439059739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,134.62587817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,152.933028129,20.0231100556,0.753095118038,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,172.547719114,20.0231100556,0.240806843743,0.0,6.98738001645,14.1499734587,9.17725440314,4.51040104897,3.5025,1.16435335417
 08/06  08:00:00,205.124301539,20.0231100556,0.517440688255,0.0,6.98738001645,14.1499734587,9.64434869042,6.12184869042,3.5025,0.02
 08/06  09:00:00,186.604297384,20.0231100556,1.06498681828,0.0,6.98738001645,14.1499734587,6.93309574934,2.26618064166,3.5025,1.16441510768
 08/06  10:00:00,221.732671495,20.0231100556,4.4486862899,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  11:00:00,247.134886215,20.0231100556,7.05513582773,0.0,27.9495200658,27.7759469175,8.16956189564,0.0,7.005,1.16456189564
 08/06  12:00:00,271.493780539,20.0231100556,10.188637484,0.0,41.9242800987,36.8599292233,10.5046339385,0.0,9.34,1.16463393853
 08/06  13:00:00,275.724527785,20.0231100556,11.6162849143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,270.100834091,20.0231100556,12.7905299407,0.0,41.9242800987,36.8599292233,10.5046312682,0.0,9.34,1.16463126816
 08/06  15:00:00,266.341482132,20.0231100556,13.5310887831,0.0,41.9242800987,36.8599292233,10.5046563173,0.0,9.34,1.16465631735
 08/06  16:00:00,267.279811881,20.0231100556,14.357413084,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,234.807581805,20.0231100556,11.8202698151,0.0,27.9495200658,27.7759469175,8.16967873357,0.0,7.005,1.16467873357
 08/06  18:00:00,232.787260792,20.0231100556,8.80855045104,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,226.9701335,20.0231100556,8.47179145539,0.0,13.9747600329,18.6919646116,5.83461075589,0.0,4.67,1.16461075589
 08/06  20:00:00,217.42466253,20.0231100556,6.49503024087,0.0,13.9747600329,18.6919646116,5.83446658457,0.0,4.67,1.16446658457
 08/06  21:00:00,189.261309532,20.0231100556,6.27791432262,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,129.937630075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,158.467040783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553199443,0.0,1.75125,1.16428199443
 08/06  24:00:00,139.205074971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,130.059386154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,129.465588724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924278477,0.0,2.335,1.16424278477
 08/07  03:00:00,129.036977469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,136.961930826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,136.368861252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,167.907806152,20.0231100556,1.48931422186,0.0,13.9747600329,18.6919646116,5.83420171758,0.0,4.67,1.16420171758
 08/07  07:00:00,187.939348848,20.0231100556,1.21102798498,0.0,13.9747600329,18.6919646116,6.74252168786,2.05252168786,4.67,0.02
 08/07  08:00:00,267.359012478,20.0231100556,5.59456524817,0.0,34.9369000822,32.3179380704,9.33702877403,0.0,8.1725,1.16452877403
 08/07  09:00:00,304.63121782,20.0231100556,10.3626444666,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,304.510790829,20.0231100556,12.1712094168,0.0,62.886420148,41.4019203762,11.6722840495,0.0,10.5075,1.1647840495
 08/07  11:00:00,321.878139904,20.0231100556,14.1039475002,0.0,62.886420148,41.4019203762,11.6725887018,0.0,10.5075,1.16508870183
 08/07  12:00:00,316.161937722,20.0231100556,15.7276763042,0.0,62.886420148,41.4019203762,11.672666821,0.0,10.5075,1.16516682102
 08/07  13:00:00,320.205220561,20.0231100556,17.1202716475,0.0,62.886420148,41.4019203762,11.6726720035,0.0,10.5075,1.16517200351
 08/07  14:00:00,311.569524233,20.0231100556,17.5139073115,0.0,62.886420148,41.4019203762,11.6724447299,0.0,10.5075,1.1649447299
 08/07  15:00:00,304.429012683,20.0231100556,17.8881398709,0.0,62.886420148,41.4019203762,11.6724044481,0.0,10.5075,1.1649044481
 08/07  16:00:00,301.565885267,20.0231100556,16.7340401859,0.0,62.886420148,41.4019203762,11.6722548362,0.0,10.5075,1.1647548362
 08/07  17:00:00,300.148752006,20.0231100556,17.3844442162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  18:00:00,289.501705622,20.0231100556,13.7084803003,0.0,41.9242800987,36.8599292233,10.5047277646,0.0,9.34,1.16472776456
 08/07  19:00:00,281.965201658,20.0231100556,10.4349228606,0.0,41.9242800987,36.8599292233,10.5046935203,0.0,9.34,1.16469352028
 08/07  20:00:00,260.553953664,20.0231100556,7.62913009889,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  21:00:00,184.769195665,20.0231100556,4.11093620282,0.0,13.9747600329,18.6919646116,5.83454484517,0.0,4.67,1.16454484517
 08/07  22:00:00,130.174147319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,159.277981956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992601798,0.0,2.335,1.1642601798
 08/07  24:00:00,139.561181603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,128.350173289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,127.927869774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924056484,0.0,2.335,1.16424056484
 08/08  03:00:00,127.291942828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,154.232903203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,153.813742487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,185.972405902,20.0231100556,0.668098205531,0.0,13.9747600329,18.6919646116,5.83419955177,0.0,4.67,1.16419955177
 08/08  07:00:00,196.225852986,20.0231100556,0.232525991697,0.0,13.9747600329,18.6919646116,8.86793365333,4.17793365333,4.67,0.02
 08/08  08:00:00,259.48604093,20.0231100556,1.79222491342,0.0,34.9369000822,32.3179380704,9.33702673014,0.0,8.1725,1.16452673014
 08/08  09:00:00,292.1124106,20.0231100556,5.19563743258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,288.887865386,20.0231100556,6.74801203423,0.0,62.886420148,41.4019203762,11.6722821033,0.0,10.5075,1.16478210326
 08/08  11:00:00,308.16341552,20.0231100556,8.39534988625,0.0,62.886420148,41.4019203762,11.6725868669,0.0,10.5075,1.16508686686
 08/08  12:00:00,300.45967818,20.0231100556,9.71563532604,0.0,62.886420148,41.4019203762,11.672665074,0.0,10.5075,1.16516507404
 08/08  13:00:00,303.569212377,20.0231100556,11.102639194,0.0,62.886420148,41.4019203762,11.6726703333,0.0,10.5075,1.16517033329
 08/08  14:00:00,297.719456336,20.0231100556,12.5405992572,0.0,62.886420148,41.4019203762,11.6724431098,0.0,10.5075,1.16494310981
 08/08  15:00:00,295.565372401,20.0231100556,14.1585344774,0.0,62.886420148,41.4019203762,11.6724028918,0.0,10.5075,1.16490289178
 08/08  16:00:00,297.62236042,20.0231100556,15.4464538107,0.0,62.886420148,41.4019203762,11.6722533409,0.0,10.5075,1.1647533409
 08/08  17:00:00,296.657110011,20.0231100556,14.9603797014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  18:00:00,287.414656638,20.0231100556,11.8861062622,0.0,41.9242800987,36.8599292233,10.5047263306,0.0,9.34,1.1647263306
 08/08  19:00:00,273.272873336,20.0231100556,9.66204036862,0.0,41.9242800987,36.8599292233,10.5046921475,0.0,9.34,1.16469214755
 08/08  20:00:00,252.818057575,20.0231100556,7.20973920518,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  21:00:00,178.579073837,20.0231100556,3.72118174115,0.0,13.9747600329,18.6919646116,5.83454351882,0.0,4.67,1.16454351882
 08/08  22:00:00,130.151545832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,159.418016906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925886848,0.0,2.335,1.16425886848
 08/08  24:00:00,139.858794284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,128.922076122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,128.525729907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923927899,0.0,2.335,1.16423927899
 08/09  03:00:00,128.003832676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,135.553432362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,134.735995617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,165.982522728,20.0231100556,0.644641947502,0.0,13.9747600329,18.6919646116,5.83419828489,0.0,4.67,1.16419828489
 08/09  07:00:00,185.781630133,20.0231100556,0.547228674934,0.0,13.9747600329,18.6919646116,8.54458594525,3.85458594525,4.67,0.02
 08/09  08:00:00,261.030557699,20.0231100556,2.36726701496,0.0,34.9369000822,32.3179380704,9.33702555161,0.0,8.1725,1.16452555161
 08/09  09:00:00,295.035185261,20.0231100556,6.61218086846,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,292.739859189,20.0231100556,8.68358078429,0.0,62.886420148,41.4019203762,11.6722810356,0.0,10.5075,1.16478103563
 08/09  11:00:00,312.155213573,20.0231100556,10.7471230873,0.0,62.886420148,41.4019203762,11.6725859226,0.0,10.5075,1.16508592259
 08/09  12:00:00,306.301092992,20.0231100556,12.835669651,0.0,62.886420148,41.4019203762,11.6726642319,0.0,10.5075,1.16516423186
 08/09  13:00:00,308.565730544,20.0231100556,12.2907695446,0.0,62.886420148,41.4019203762,11.6726695824,0.0,10.5075,1.16516958237
 08/09  14:00:00,300.586359491,20.0231100556,12.6252255413,0.0,62.886420148,41.4019203762,11.6724424195,0.0,10.5075,1.16494241953
 08/09  15:00:00,296.382846986,20.0231100556,13.198542261,0.0,62.886420148,41.4019203762,11.6724022792,0.0,10.5075,1.16490227924
 08/09  16:00:00,297.629004401,20.0231100556,14.7527150465,0.0,62.886420148,41.4019203762,11.6722527999,0.0,10.5075,1.16475279991
 08/09  17:00:00,297.60513553,20.0231100556,15.4744063589,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,289.353002603,20.0231100556,13.0152808389,0.0,41.9242800987,36.8599292233,10.5047258677,0.0,9.34,1.16472586773
 08/09  19:00:00,284.814328788,20.0231100556,11.3156891349,0.0,41.9242800987,36.8599292233,10.5046917581,0.0,9.34,1.16469175808
 08/09  20:00:00,264.189913169,20.0231100556,9.01882884963,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  21:00:00,187.176082661,20.0231100556,5.25171171097,0.0,13.9747600329,18.6919646116,5.83454318556,0.0,4.67,1.16454318556
 08/09  22:00:00,131.083919678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,159.917949728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992585577,0.0,2.335,1.1642585577
 08/09  24:00:00,140.468035094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,129.214195667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,128.823171671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923899357,0.0,2.335,1.16423899357
 08/10  03:00:00,128.59459887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,136.540311759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,135.581433301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,166.644114964,20.0231100556,0.937018486781,0.0,13.9747600329,18.6919646116,5.83419802159,0.0,4.67,1.16419802159
 08/10  07:00:00,185.972653007,20.0231100556,0.61223186296,0.0,13.9747600329,18.6919646116,7.21361306461,2.52361306461,4.67,0.02
 08/10  08:00:00,263.283573863,20.0231100556,3.52832306533,0.0,34.9369000822,32.3179380704,9.33702539406,0.0,8.1725,1.16452539406
 08/10  09:00:00,301.699518721,20.0231100556,9.977760728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  10:00:00,300.178846721,20.0231100556,10.9278890827,0.0,62.886420148,41.4019203762,11.6722810063,0.0,10.5075,1.16478100626
 08/10  11:00:00,318.094254503,20.0231100556,12.4786198003,0.0,62.886420148,41.4019203762,11.6725860363,0.0,10.5075,1.16508603626
 08/10  12:00:00,311.269733392,20.0231100556,13.569871343,0.0,62.886420148,41.4019203762,11.6726644621,0.0,10.5075,1.16516446209
 08/10  13:00:00,315.240049,20.0231100556,14.8720766045,0.0,62.886420148,41.4019203762,11.6726699182,0.0,10.5075,1.16516991824
 08/10  14:00:00,306.834217788,20.0231100556,15.7376944951,0.0,62.886420148,41.4019203762,11.6724428266,0.0,10.5075,1.16494282656
 08/10  15:00:00,301.542997759,20.0231100556,16.3118891016,0.0,62.886420148,41.4019203762,11.6724027781,0.0,10.5075,1.1649027781
 08/10  16:00:00,300.302473003,20.0231100556,16.0462698874,0.0,62.886420148,41.4019203762,11.6722533806,0.0,10.5075,1.16475338056
 08/10  17:00:00,299.326412406,20.0231100556,16.4639199576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,290.379220757,20.0231100556,14.0417506754,0.0,41.9242800987,36.8599292233,10.5047265438,0.0,9.34,1.16472654382
 08/10  19:00:00,283.849115958,20.0231100556,11.2012066011,0.0,41.9242800987,36.8599292233,10.5046925197,0.0,9.34,1.16469251967
 08/10  20:00:00,263.052680099,20.0231100556,8.61983774398,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,186.6551588,20.0231100556,5.09638819585,0.0,13.9747600329,18.6919646116,5.83454401323,0.0,4.67,1.16454401323
 08/10  22:00:00,131.00928953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,160.100462881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925941609,0.0,2.335,1.16425941609
 08/10  24:00:00,141.000087416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,129.892621496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,129.678546126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923987656,0.0,2.335,1.16423987656
 08/11  03:00:00,129.516150296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,157.425068596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,157.323262563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,190.102630673,20.0231100556,2.03543768868,0.0,13.9747600329,18.6919646116,5.83419892979,0.0,4.67,1.16419892979
 08/11  07:00:00,200.744056129,20.0231100556,1.3757432462,0.0,13.9747600329,18.6919646116,4.78945797122,0.0994579712229,4.67,0.02
 08/11  08:00:00,264.630186435,20.0231100556,4.05165027175,0.0,34.9369000822,32.3179380704,9.33702642692,0.0,8.1725,1.16452642692
 08/11  09:00:00,299.021216556,20.0231100556,8.85583755225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,296.750472733,20.0231100556,10.8728314747,0.0,62.886420148,41.4019203762,11.6722821818,0.0,10.5075,1.16478218176
 08/11  11:00:00,315.818422786,20.0231100556,12.9042944601,0.0,62.886420148,41.4019203762,11.6725873706,0.0,10.5075,1.16508737062
 08/11  12:00:00,307.918856074,20.0231100556,12.2711004605,0.0,62.886420148,41.4019203762,11.6726659267,0.0,10.5075,1.16516592671
 08/11  13:00:00,312.625514025,20.0231100556,13.2108046488,0.0,62.886420148,41.4019203762,11.6726715027,0.0,10.5075,1.16517150268
 08/11  14:00:00,303.978199715,20.0231100556,13.7383763582,0.0,62.886420148,41.4019203762,11.6724444927,0.0,10.5075,1.16494449269
 08/11  15:00:00,298.749857047,20.0231100556,14.2128613018,0.0,62.886420148,41.4019203762,11.6724045502,0.0,10.5075,1.16490455022
 08/11  16:00:00,297.992722117,20.0231100556,14.600250373,0.0,62.886420148,41.4019203762,11.6722552444,0.0,10.5075,1.16475524444
 08/11  17:00:00,296.937499431,20.0231100556,15.0010208604,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,287.048521533,20.0231100556,11.5675362487,0.0,41.9242800987,36.8599292233,10.504728521,0.0,9.34,1.16472852099
 08/11  19:00:00,272.485599392,20.0231100556,9.14574699766,0.0,41.9242800987,36.8599292233,10.5046945943,0.0,9.34,1.16469459435
 08/11  20:00:00,251.623800037,20.0231100556,6.71657974689,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,178.085899279,20.0231100556,3.47543768489,0.0,13.9747600329,18.6919646116,5.83454616386,0.0,4.67,1.16454616386
 08/11  22:00:00,129.897787711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,159.308479231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926160872,0.0,2.335,1.16426160872
 08/11  24:00:00,139.582870371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,126.450949757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,125.93075484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555202342,0.0,1.75125,1.16430202342
 08/12  03:00:00,125.380839397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,133.267132686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,132.397696384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551784955,0.0,1.75125,1.16426784955
 08/12  06:00:00,151.150835467,20.0231100556,0.366197101312,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,170.155441669,20.0231100556,0.126091296293,0.0,6.98738001645,14.1499734587,8.27258935213,4.75008935213,3.5025,0.02
 08/12  08:00:00,231.643412807,20.0231100556,1.24263351646,0.0,20.9621400493,23.2339557645,7.0020706139,0.0,5.8375,1.1645706139
 08/12  09:00:00,261.945491958,20.0231100556,5.68678804905,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/12  10:00:00,291.637737518,20.0231100556,9.85710058357,0.0,62.886420148,41.4019203762,11.6723417415,0.0,10.5075,1.16484174145
 08/12  11:00:00,313.773719461,20.0231100556,11.0435904945,0.0,62.886420148,41.4019203762,11.6725379033,0.0,10.5075,1.16503790328
 08/12  12:00:00,306.532821492,20.0231100556,11.8804587368,0.0,62.886420148,41.4019203762,11.6725662828,0.0,10.5075,1.16506628275
 08/12  13:00:00,310.609348737,20.0231100556,13.0876977989,0.0,62.886420148,41.4019203762,11.6725776704,0.0,10.5075,1.16507767036
 08/12  14:00:00,302.784509118,20.0231100556,14.020497766,0.0,62.886420148,41.4019203762,11.6723715623,0.0,10.5075,1.16487156231
 08/12  15:00:00,298.147861356,20.0231100556,14.5426954136,0.0,62.886420148,41.4019203762,11.6724201063,0.0,10.5075,1.16492010631
 08/12  16:00:00,298.060926029,20.0231100556,15.2632248774,0.0,62.886420148,41.4019203762,11.6724507604,0.0,10.5075,1.16495076041
 08/12  17:00:00,297.032290596,20.0231100556,15.3671861373,0.0,62.886420148,41.4019203762,11.6722751655,0.0,10.5075,1.16477516549
 08/12  18:00:00,271.662093219,20.0231100556,10.3345585619,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,235.889938818,20.0231100556,5.99646349287,0.0,20.9621400493,23.2339557645,7.00227471563,0.0,5.8375,1.16477471563
 08/12  20:00:00,225.289965299,20.0231100556,4.14708981557,0.0,20.9621400493,23.2339557645,7.00213474772,0.0,5.8375,1.16463474772
 08/12  21:00:00,167.68705123,20.0231100556,1.7758596016,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,127.333399942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566125813,0.0,1.75125,1.16441125813
 08/12  23:00:00,156.761482107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,136.4930393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,124.899984329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155413781,0.0,1.75125,1.1642913781
 08/13  02:00:00,123.889525435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,123.110635859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,130.551048917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552931436,0.0,1.75125,1.16427931436
 08/13  05:00:00,129.345081838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,149.095113264,20.0231100556,0.128262410245,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,168.854404025,20.0231100556,0.082662415251,0.0,6.98738001645,14.1499734587,11.3614032141,6.69459444182,3.5025,1.16430877225
 08/13  08:00:00,202.530011032,20.0231100556,0.519471575585,0.0,6.98738001645,14.1499734587,8.75390079698,5.23140079698,3.5025,0.02
 08/13  09:00:00,184.358701805,20.0231100556,1.16343015372,0.0,6.98738001645,14.1499734587,3.93339925721,0.410899257213,3.5025,0.02
 08/13  10:00:00,220.686505135,20.0231100556,4.92524926293,0.0,27.9495200658,27.7759469175,8.16964206975,0.0,7.005,1.16464206975
 08/13  11:00:00,245.348505198,20.0231100556,5.87444228402,0.0,27.9495200658,27.7759469175,8.16960345026,0.0,7.005,1.16460345026
 08/13  12:00:00,267.458679673,20.0231100556,8.64179439432,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,269.150209865,20.0231100556,9.67983235227,0.0,41.9242800987,36.8599292233,10.5047057693,0.0,9.34,1.16470576929
 08/13  14:00:00,262.525697872,20.0231100556,10.2883427452,0.0,41.9242800987,36.8599292233,10.5046917395,0.0,9.34,1.16469173949
 08/13  15:00:00,257.636918595,20.0231100556,10.5431529998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,257.165009542,20.0231100556,10.8345528104,0.0,41.9242800987,36.8599292233,10.504761602,0.0,9.34,1.16476160195
 08/13  17:00:00,224.756616404,20.0231100556,8.54747687985,0.0,27.9495200658,27.7759469175,8.16974026997,0.0,7.005,1.16474026997
 08/13  18:00:00,222.374621624,20.0231100556,4.58010006694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,213.966088793,20.0231100556,2.21463266637,0.0,13.9747600329,18.6919646116,5.83449896326,0.0,4.67,1.16449896326
 08/13  20:00:00,206.15658924,20.0231100556,1.30935814729,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,181.030156728,20.0231100556,1.28063481506,0.0,13.9747600329,18.6919646116,5.83435574951,0.0,4.67,1.16435574951
 08/13  22:00:00,127.067477097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,156.882563045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,136.653569205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155166218,0.0,1.75125,1.1642666218
 08/14  01:00:00,127.415726218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,126.237483229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,125.179221976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924100212,0.0,2.335,1.16424100212
 08/14  04:00:00,132.286313439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,130.989575506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,162.955587983,20.0231100556,0.323068700763,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,181.933118261,20.0231100556,0.126540832966,0.0,13.9747600329,18.6919646116,14.4557661469,8.62134191826,4.67,1.1644242286
 08/14  08:00:00,257.375946769,20.0231100556,1.52460071459,0.0,34.9369000822,32.3179380704,8.58192667201,0.389426672012,8.1725,0.02
 08/14  09:00:00,291.602548428,20.0231100556,5.24596804669,0.0,62.886420148,41.4019203762,11.6721994507,0.0,10.5075,1.16469945072
 08/14  10:00:00,289.571721355,20.0231100556,7.68524756762,0.0,62.886420148,41.4019203762,11.6722167896,0.0,10.5075,1.16471678956
 08/14  11:00:00,311.484888009,20.0231100556,10.1776601343,0.0,62.886420148,41.4019203762,11.6725702066,0.0,10.5075,1.16507020664
 08/14  12:00:00,304.45642256,20.0231100556,11.2153662493,0.0,62.886420148,41.4019203762,11.6726641585,0.0,10.5075,1.16516415851
 08/14  13:00:00,309.063381984,20.0231100556,12.7100263208,0.0,62.886420148,41.4019203762,11.6726672244,0.0,10.5075,1.16516722441
 08/14  14:00:00,302.537810216,20.0231100556,14.0096305544,0.0,62.886420148,41.4019203762,11.6724078728,0.0,10.5075,1.16490787279
 08/14  15:00:00,298.259426869,20.0231100556,14.8340529136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,297.650824801,20.0231100556,14.8387073187,0.0,62.886420148,41.4019203762,11.6723696605,0.0,10.5075,1.16486966051
 08/14  17:00:00,296.572220938,20.0231100556,14.9691709316,0.0,62.886420148,41.4019203762,11.6724151445,0.0,10.5075,1.16491514454
 08/14  18:00:00,287.711403634,20.0231100556,12.4471753079,0.0,41.9242800987,36.8599292233,10.5048457374,0.0,9.34,1.16484573742
 08/14  19:00:00,281.443323517,20.0231100556,9.91584640923,0.0,41.9242800987,36.8599292233,10.5046113926,0.0,9.34,1.16461139259
 08/14  20:00:00,259.701078124,20.0231100556,7.05849652068,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,183.259393716,20.0231100556,3.14595935875,0.0,13.9747600329,18.6919646116,5.83450926955,0.0,4.67,1.16450926955
 08/14  22:00:00,129.1554589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,158.414895019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,138.32547046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925095069,0.0,2.335,1.16425095069
 08/15  01:00:00,126.970973722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,125.935772997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,125.108564781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924724003,0.0,2.335,1.16424724003
 08/15  04:00:00,151.424581041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,150.916847503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,186.057425746,20.0231100556,0.140356341672,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,192.527205925,20.0231100556,0.0684582297859,0.0,13.9747600329,18.6919646116,22.8106980739,16.9762673969,4.67,1.16443067698
 08/15  08:00:00,256.063292183,20.0231100556,0.865017479775,0.0,34.9369000822,32.3179380704,12.7278122941,4.53531229407,8.1725,0.02
 08/15  09:00:00,290.488637593,20.0231100556,4.45915094569,0.0,62.886420148,41.4019203762,11.6722060891,0.0,10.5075,1.16470608914
 08/15  10:00:00,290.596540991,20.0231100556,7.91089205179,0.0,62.886420148,41.4019203762,11.6722235797,0.0,10.5075,1.16472357967
 08/15  11:00:00,312.336545263,20.0231100556,10.7438062877,0.0,62.886420148,41.4019203762,11.672577243,0.0,10.5075,1.16507724305
 08/15  12:00:00,304.546946889,20.0231100556,11.2174057562,0.0,62.886420148,41.4019203762,11.6726713789,0.0,10.5075,1.16517137886
 08/15  13:00:00,307.959957069,20.0231100556,12.1150902664,0.0,62.886420148,41.4019203762,11.6726746159,0.0,10.5075,1.16517461594
 08/15  14:00:00,301.084607278,20.0231100556,13.0951780061,0.0,62.886420148,41.4019203762,11.672415373,0.0,10.5075,1.16491537304
 08/15  15:00:00,298.257616873,20.0231100556,14.4119127112,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  16:00:00,299.35225564,20.0231100556,15.1260794057,0.0,62.886420148,41.4019203762,11.6723773257,0.0,10.5075,1.16487732569
 08/15  17:00:00,297.934402162,20.0231100556,14.5019735635,0.0,62.886420148,41.4019203762,11.6724229783,0.0,10.5075,1.16492297834
 08/15  18:00:00,290.217684415,20.0231100556,13.6710888979,0.0,41.9242800987,36.8599292233,10.5048537192,0.0,9.34,1.16485371923
 08/15  19:00:00,274.361486815,20.0231100556,10.3641937879,0.0,41.9242800987,36.8599292233,10.5046194932,0.0,9.34,1.16461949318
 08/15  20:00:00,252.761781012,20.0231100556,7.13752530776,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,177.405623733,20.0231100556,3.00615908902,0.0,13.9747600329,18.6919646116,5.83451750311,0.0,4.67,1.16451750311
 08/15  22:00:00,129.397741515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,158.336685054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,138.015768258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919550507,0.0,2.335,1.16419550507
 08/16  01:00:00,126.735250086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,125.410724025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,124.275434448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925558254,0.0,2.335,1.16425558254
 08/16  04:00:00,131.320890549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,130.506940688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,165.268341304,20.0231100556,0.093222605775,0.0,13.9747600329,18.6919646116,5.10673460606,0.416734606059,4.67,0.02
 08/16  07:00:00,180.990621612,20.0231100556,0.0640539421869,0.0,13.9747600329,18.6919646116,20.9764492135,15.1420419183,4.67,1.16440729516
 08/16  08:00:00,256.14445434,20.0231100556,1.04196475487,0.0,34.9369000822,32.3179380704,11.3593770461,3.16687704612,8.1725,0.02
 08/16  09:00:00,289.3483278,20.0231100556,3.9624817117,0.0,62.886420148,41.4019203762,11.6721425528,0.0,10.5075,1.1646425528
 08/16  10:00:00,286.858756554,20.0231100556,6.17246032817,0.0,62.886420148,41.4019203762,11.6722325685,0.0,10.5075,1.16473256853
 08/16  11:00:00,308.175530734,20.0231100556,8.27568909381,0.0,62.886420148,41.4019203762,11.6725864932,0.0,10.5075,1.16508649323
 08/16  12:00:00,301.239146347,20.0231100556,10.2377695298,0.0,62.886420148,41.4019203762,11.6726808232,0.0,10.5075,1.16518082317
 08/16  13:00:00,303.952587467,20.0231100556,11.1519754267,0.0,62.886420148,41.4019203762,11.6724516809,0.0,10.5075,1.16495168086
 08/16  14:00:00,297.181240198,20.0231100556,11.8094133746,0.0,62.886420148,41.4019203762,11.6724253608,0.0,10.5075,1.16492536079
 08/16  15:00:00,293.551523797,20.0231100556,12.5582915775,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  16:00:00,295.116168937,20.0231100556,13.9876562784,0.0,62.886420148,41.4019203762,11.6723874777,0.0,10.5075,1.16488747771
 08/16  17:00:00,294.360105554,20.0231100556,13.9289084176,0.0,62.886420148,41.4019203762,11.6724333094,0.0,10.5075,1.16493330939
 08/16  18:00:00,285.004046884,20.0231100556,10.8441116159,0.0,41.9242800987,36.8599292233,10.50486421,0.0,9.34,1.16486420997
 08/16  19:00:00,282.257808526,20.0231100556,8.46499078868,0.0,41.9242800987,36.8599292233,10.504630115,0.0,9.34,1.16463011503
 08/16  20:00:00,257.730499553,20.0231100556,5.79866420149,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,181.924876683,20.0231100556,2.16628551143,0.0,13.9747600329,18.6919646116,5.83452827266,0.0,4.67,1.16452827266
 08/16  22:00:00,129.0204713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,158.232077819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,137.751915629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499206299,0.0,2.335,1.164206299
 08/17  01:00:00,125.928993448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,124.326875721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,123.060465997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920275282,0.0,2.335,1.16420275282
 08/17  04:00:00,129.814294297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,128.428519426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,162.7009035,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,6.13370682872,1.44370682872,4.67,0.02
 08/17  07:00:00,177.544437756,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.1741462975,28.3397280642,4.67,1.16441823329
 08/17  08:00:00,252.001726646,20.0231100556,0.123265577337,0.0,34.9369000822,32.3179380704,21.8841305873,13.6916305873,8.1725,0.02
 08/17  09:00:00,284.941179359,20.0231100556,2.14820164542,0.0,62.886420148,41.4019203762,11.6721536422,0.0,10.5075,1.16465364216
 08/17  10:00:00,284.180681029,20.0231100556,4.72503673336,0.0,62.886420148,41.4019203762,11.6722438856,0.0,10.5075,1.1647438856
 08/17  11:00:00,307.440531029,20.0231100556,7.7693101865,0.0,62.886420148,41.4019203762,11.6725980795,0.0,10.5075,1.1650980795
 08/17  12:00:00,301.774994281,20.0231100556,10.2629345809,0.0,62.886420148,41.4019203762,11.6726926128,0.0,10.5075,1.16519261276
 08/17  13:00:00,305.38721464,20.0231100556,11.407576788,0.0,62.886420148,41.4019203762,11.6724635684,0.0,10.5075,1.16496356837
 08/17  14:00:00,298.889750395,20.0231100556,12.2587446034,0.0,62.886420148,41.4019203762,11.6724375128,0.0,10.5075,1.16493751284
 08/17  15:00:00,295.235490535,20.0231100556,13.2875270149,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  16:00:00,295.570068068,20.0231100556,13.7178392798,0.0,62.886420148,41.4019203762,11.6723997836,0.0,10.5075,1.16489978356
 08/17  17:00:00,295.120477523,20.0231100556,14.3094306937,0.0,62.886420148,41.4019203762,11.6724458045,0.0,10.5075,1.16494580451
 08/17  18:00:00,285.932295494,20.0231100556,11.4301903933,0.0,41.9242800987,36.8599292233,10.504700093,0.0,9.34,1.16470009303
 08/17  19:00:00,282.742727793,20.0231100556,8.87071291702,0.0,41.9242800987,36.8599292233,10.5046431017,0.0,9.34,1.1646431017
 08/17  20:00:00,257.962095304,20.0231100556,6.08668413058,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/17  21:00:00,182.142929248,20.0231100556,2.35503200382,0.0,13.9747600329,18.6919646116,5.83454141528,0.0,4.67,1.16454141528
 08/17  22:00:00,129.050845656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,158.415102069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,138.285554384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921946764,0.0,2.335,1.16421946764
 08/18  01:00:00,126.844364295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,125.675956245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,124.643216992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921599098,0.0,2.335,1.16421599098
 08/18  04:00:00,150.691495843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,149.738894696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,184.527970646,20.0231100556,0.0853593743136,0.0,13.9747600329,18.6919646116,5.1145489301,0.4245489301,4.67,0.02
 08/18  07:00:00,190.665035981,20.0231100556,0.0408619250756,0.0,13.9747600329,18.6919646116,24.2852189911,18.4507875043,4.67,1.1644314868
 08/18  08:00:00,253.383241883,20.0231100556,0.585797348283,0.0,34.9369000822,32.3179380704,15.1717381873,6.97923818734,8.1725,0.02
 08/18  09:00:00,286.03785619,20.0231100556,3.19146211959,0.0,62.886420148,41.4019203762,11.6721670481,0.0,10.5075,1.16466704812
 08/18  10:00:00,283.694060515,20.0231100556,5.51868554933,0.0,62.886420148,41.4019203762,11.6722575372,0.0,10.5075,1.16475753718
 08/18  11:00:00,306.810960805,20.0231100556,7.7133122952,0.0,62.886420148,41.4019203762,11.6726120151,0.0,10.5075,1.16511201511
 08/18  12:00:00,300.04047771,20.0231100556,9.88855267267,0.0,62.886420148,41.4019203762,11.6724711287,0.0,10.5075,1.16497112865
 08/18  13:00:00,303.220054922,20.0231100556,11.0561884292,0.0,62.886420148,41.4019203762,11.6724781118,0.0,10.5075,1.16497811177
 08/18  14:00:00,297.38922832,20.0231100556,11.9249357275,0.0,62.886420148,41.4019203762,11.6724522838,0.0,10.5075,1.16495228378
 08/18  15:00:00,294.28101699,20.0231100556,13.0362165563,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,294.963395136,20.0231100556,13.5792497009,0.0,62.886420148,41.4019203762,11.6724147125,0.0,10.5075,1.16491471253
 08/18  17:00:00,293.475033977,20.0231100556,13.370942728,0.0,62.886420148,41.4019203762,11.6722694074,0.0,10.5075,1.16476940735
 08/18  18:00:00,283.277805308,20.0231100556,10.0143983178,0.0,41.9242800987,36.8599292233,10.5047155765,0.0,9.34,1.16471557651
 08/18  19:00:00,270.725791065,20.0231100556,6.99445587146,0.0,41.9242800987,36.8599292233,10.5046587806,0.0,9.34,1.16465878063
 08/18  20:00:00,246.126532008,20.0231100556,4.20687871821,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/18  21:00:00,173.794157697,20.0231100556,1.0724507315,0.0,13.9747600329,18.6919646116,5.83455724429,0.0,4.67,1.16455724429
 08/18  22:00:00,128.054780295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,157.724450678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,136.69731781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923532354,0.0,2.335,1.16423532354
 08/19  01:00:00,122.668377884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,121.655484787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,120.782170668,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548286852,0.0,1.75125,1.16423286852
 08/19  04:00:00,128.066827783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,126.801571202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,149.026713693,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,5.59257402546,0.925835117633,3.5025,1.16423890782
 08/19  07:00:00,163.873927917,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,29.2362018043,25.7137018043,3.5025,0.02
 08/19  08:00:00,224.601368951,20.0231100556,0.0580809505116,0.0,20.9621400493,23.2339557645,23.8800488584,16.8780412126,5.8375,1.16450764577
 08/19  09:00:00,251.094336238,20.0231100556,1.16325253747,0.0,41.9242800987,36.8599292233,9.76587318922,0.405873189217,9.34,0.02
 08/19  10:00:00,278.97200169,20.0231100556,3.5439677437,0.0,62.886420148,41.4019203762,11.6723348965,0.0,10.5075,1.16483489654
 08/19  11:00:00,304.663611721,20.0231100556,6.14667344649,0.0,62.886420148,41.4019203762,11.6722612004,0.0,10.5075,1.16476120043
 08/19  12:00:00,298.325728614,20.0231100556,8.59744222382,0.0,62.886420148,41.4019203762,11.6726130899,0.0,10.5075,1.16511308989
 08/19  13:00:00,302.394856497,20.0231100556,10.8338201321,0.0,62.886420148,41.4019203762,11.6726287842,0.0,10.5075,1.16512878418
 08/19  14:00:00,296.766600523,20.0231100556,11.8472199273,0.0,62.886420148,41.4019203762,11.6723908725,0.0,10.5075,1.16489087255
 08/19  15:00:00,292.931900807,20.0231100556,12.1319082252,0.0,62.886420148,41.4019203762,11.6724378376,0.0,10.5075,1.16493783762
 08/19  16:00:00,294.257134342,20.0231100556,13.0138410954,0.0,62.886420148,41.4019203762,11.6722752602,0.0,10.5075,1.16477526016
 08/19  17:00:00,293.965863069,20.0231100556,13.5275447345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,269.576852071,20.0231100556,9.40128709237,0.0,34.9369000822,32.3179380704,9.33735086356,0.0,8.1725,1.16485086356
 08/19  19:00:00,236.87635869,20.0231100556,4.96635086045,0.0,20.9621400493,23.2339557645,7.00226021799,0.0,5.8375,1.16476021799
 08/19  20:00:00,222.469843182,20.0231100556,2.59612375316,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,165.297226132,20.0231100556,0.540683855108,0.0,6.98738001645,14.1499734587,4.66702694248,0.0,3.5025,1.16452694248
 08/19  22:00:00,126.070173238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,155.540400583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563054016,0.0,1.75125,1.16438054016
 08/19  24:00:00,134.959975866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,123.472035833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,122.256364858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551479228,0.0,1.75125,1.16426479228
 08/20  03:00:00,121.44606286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,128.940510083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,127.977320661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549722338,0.0,1.75125,1.16424722338
 08/20  06:00:00,150.472048951,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,4.59059309527,1.06809309527,3.5025,0.02
 08/20  07:00:00,165.762464464,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,28.1506960656,24.6281960656,3.5025,0.02
 08/20  08:00:00,199.224579217,20.0231100556,0.00833032240386,0.0,6.98738001645,14.1499734587,24.6059023448,19.9390625315,3.5025,1.16433981323
 08/20  09:00:00,180.697284649,20.0231100556,0.113412028673,0.0,6.98738001645,14.1499734587,14.9899694027,11.4674694027,3.5025,0.02
 08/20  10:00:00,216.204161236,20.0231100556,2.45305559393,0.0,27.9495200658,27.7759469175,8.16961196917,0.0,7.005,1.16461196917
 08/20  11:00:00,243.128715465,20.0231100556,4.81361801493,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,265.974837429,20.0231100556,8.01559750654,0.0,41.9242800987,36.8599292233,10.5046614718,0.0,9.34,1.16466147176
 08/20  13:00:00,267.967277337,20.0231100556,9.11707283269,0.0,41.9242800987,36.8599292233,10.5046991436,0.0,9.34,1.16469914357
 08/20  14:00:00,262.995612767,20.0231100556,10.1394463025,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  15:00:00,259.587071424,20.0231100556,10.8557900934,0.0,41.9242800987,36.8599292233,10.5046965797,0.0,9.34,1.16469657973
 08/20  16:00:00,260.423249989,20.0231100556,11.408871406,0.0,41.9242800987,36.8599292233,10.5047606505,0.0,9.34,1.16476065045
 08/20  17:00:00,228.382496394,20.0231100556,9.42844227156,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  18:00:00,226.973697161,20.0231100556,6.84647970193,0.0,13.9747600329,18.6919646116,5.83458593742,0.0,4.67,1.16458593742
 08/20  19:00:00,221.553030356,20.0231100556,4.06803657699,0.0,13.9747600329,18.6919646116,5.83460306996,0.0,4.67,1.16460306996
 08/20  20:00:00,208.85848228,20.0231100556,2.14966706527,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,182.587943532,20.0231100556,1.95016499658,0.0,13.9747600329,18.6919646116,5.83439471366,0.0,4.67,1.16439471366
 08/20  22:00:00,127.740277081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,156.939949091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,136.886740554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155023376,0.0,1.75125,1.1642523376
 08/21  01:00:00,128.08798307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,127.390483056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,126.418481673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,133.701159903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920932353,0.0,2.335,1.16420932353
 08/21  05:00:00,132.568849176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,166.857831477,20.0231100556,0.167120195077,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,182.144104607,20.0231100556,0.0789878481534,0.0,13.9747600329,18.6919646116,19.491445529,13.6570821248,4.67,1.16436340412
 08/21  08:00:00,257.810546555,20.0231100556,1.34575816961,0.0,34.9369000822,32.3179380704,10.2629151789,2.07041517894,8.1725,0.02
 08/21  09:00:00,293.351970836,20.0231100556,5.7601295305,0.0,62.886420148,41.4019203762,11.6721914809,0.0,10.5075,1.16469148092
 08/21  10:00:00,293.377954788,20.0231100556,9.18322077568,0.0,62.886420148,41.4019203762,11.6722370953,0.0,10.5075,1.16473709533
 08/21  11:00:00,313.113334842,20.0231100556,10.4327180182,0.0,62.886420148,41.4019203762,11.672418966,0.0,10.5075,1.16491896601
 08/21  12:00:00,306.279358788,20.0231100556,11.518399693,0.0,62.886420148,41.4019203762,11.6725148589,0.0,10.5075,1.16501485894
 08/21  13:00:00,310.567292138,20.0231100556,12.8093522235,0.0,62.886420148,41.4019203762,11.6725197012,0.0,10.5075,1.16501970125
 08/21  14:00:00,303.110369948,20.0231100556,13.9594964486,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,298.516946646,20.0231100556,14.6533912045,0.0,62.886420148,41.4019203762,11.6723811157,0.0,10.5075,1.16488111572
 08/21  16:00:00,297.531145588,20.0231100556,14.5858056288,0.0,62.886420148,41.4019203762,11.6724131787,0.0,10.5075,1.16491317865
 08/21  17:00:00,296.21904448,20.0231100556,14.8280006912,0.0,62.886420148,41.4019203762,11.6722714687,0.0,10.5075,1.16477146868
 08/21  18:00:00,286.078325414,20.0231100556,11.4160791322,0.0,41.9242800987,36.8599292233,10.5047033258,0.0,9.34,1.16470332583
 08/21  19:00:00,282.351183066,20.0231100556,8.58340079946,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,256.630335194,20.0231100556,5.56763756052,0.0,34.9369000822,32.3179380704,9.33710705997,0.0,8.1725,1.16460705997
 08/21  21:00:00,180.952725473,20.0231100556,1.74701392672,0.0,13.9747600329,18.6919646116,5.83448912669,0.0,4.67,1.16448912669
 08/21  22:00:00,128.321000208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,157.938520312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,137.275887183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923804403,0.0,2.335,1.16423804403
 08/22  01:00:00,125.51576412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,123.683942752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,121.633844045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,146.354627573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923462184,0.0,2.335,1.16423462184
 08/22  05:00:00,145.589991828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,181.765505238,20.0231100556,0.0632066973197,0.0,13.9747600329,18.6919646116,5.97396905971,1.28396905971,4.67,0.02
 08/22  07:00:00,189.263296191,20.0231100556,0.0521650356753,0.0,13.9747600329,18.6919646116,23.8507383468,18.0163496447,4.67,1.16438870208
 08/22  08:00:00,253.555631383,20.0231100556,0.977743535329,0.0,34.9369000822,32.3179380704,12.9641297408,4.77162974078,8.1725,0.02
