Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  09:00:00,287.04102456,20.0231100556,3.93601171229,0.0,62.886420148,41.4019203762,11.6720695634,0.0,10.5075,1.16456956338
 08/22  10:00:00,284.62017047,20.0231100556,6.39870020589,0.0,62.886420148,41.4019203762,11.6722630013,0.0,10.5075,1.16476300132
 08/22  11:00:00,308.559869712,20.0231100556,8.72809868508,0.0,62.886420148,41.4019203762,11.6724451819,0.0,10.5075,1.16494518187
 08/22  12:00:00,300.952327672,20.0231100556,9.95236892496,0.0,62.886420148,41.4019203762,11.6725413845,0.0,10.5075,1.16504138452
 08/22  13:00:00,303.787207307,20.0231100556,11.0786420084,0.0,62.886420148,41.4019203762,11.6725464777,0.0,10.5075,1.16504647768
 08/22  14:00:00,296.93753119,20.0231100556,11.8215057933,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,293.240295434,20.0231100556,12.8431558712,0.0,62.886420148,41.4019203762,11.6724081215,0.0,10.5075,1.16490812151
 08/22  16:00:00,293.458933957,20.0231100556,13.4641366658,0.0,62.886420148,41.4019203762,11.6722515962,0.0,10.5075,1.16475159619
 08/22  17:00:00,291.416691468,20.0231100556,12.3688172056,0.0,62.886420148,41.4019203762,11.6722990478,0.0,10.5075,1.16479904782
 08/22  18:00:00,282.923443812,20.0231100556,9.75597591871,0.0,41.9242800987,36.8599292233,10.5047312181,0.0,9.34,1.16473121813
 08/22  19:00:00,272.574997746,20.0231100556,7.80993480904,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,248.419314045,20.0231100556,5.12456298581,0.0,34.9369000822,32.3179380704,9.33713515997,0.0,8.1725,1.16463515997
 08/22  21:00:00,174.632623427,20.0231100556,1.48275840814,0.0,13.9747600329,18.6919646116,5.83451741304,0.0,4.67,1.16451741304
 08/22  22:00:00,128.134866669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,157.677045995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,136.315640644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920252365,0.0,2.335,1.16420252365
 08/23  01:00:00,124.515554589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,123.392091904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,122.453913253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,129.867515334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919922955,0.0,2.335,1.16419922955
 08/23  05:00:00,128.662593181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,163.951168173,20.0231100556,0.166287748592,0.0,13.9747600329,18.6919646116,5.12612838499,0.436128384989,4.67,0.02
 08/23  07:00:00,179.718714033,20.0231100556,0.0729306402141,0.0,13.9747600329,18.6919646116,20.5868120297,14.7523948637,4.67,1.164417166
 08/23  08:00:00,255.397617234,20.0231100556,1.09902512355,0.0,34.9369000822,32.3179380704,11.848728348,3.65622834799,8.1725,0.02
 08/23  09:00:00,289.466710157,20.0231100556,4.34353022439,0.0,62.886420148,41.4019203762,11.672098286,0.0,10.5075,1.16459828597
 08/23  10:00:00,287.989378233,20.0231100556,7.01765137076,0.0,62.886420148,41.4019203762,11.672291993,0.0,10.5075,1.16479199299
 08/23  11:00:00,310.225026082,20.0231100556,9.44099739969,0.0,62.886420148,41.4019203762,11.6724744626,0.0,10.5075,1.16497446258
 08/23  12:00:00,302.577231595,20.0231100556,10.5040297428,0.0,62.886420148,41.4019203762,11.6725709854,0.0,10.5075,1.16507098544
 08/23  13:00:00,305.848377102,20.0231100556,11.6165960872,0.0,62.886420148,41.4019203762,11.6725763398,0.0,10.5075,1.16507633982
 08/23  14:00:00,299.078693453,20.0231100556,12.5018304817,0.0,62.886420148,41.4019203762,11.672318416,0.0,10.5075,1.16481841598
 08/23  15:00:00,295.177575785,20.0231100556,13.4255730296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  16:00:00,294.976796514,20.0231100556,13.6773661024,0.0,62.886420148,41.4019203762,11.6722819973,0.0,10.5075,1.16478199731
 08/23  17:00:00,292.486705253,20.0231100556,13.1079693028,0.0,62.886420148,41.4019203762,11.672329748,0.0,10.5075,1.16482974803
 08/23  18:00:00,282.264053705,20.0231100556,9.71417840193,0.0,41.9242800987,36.8599292233,10.5047621596,0.0,9.34,1.16476215964
 08/23  19:00:00,277.417549207,20.0231100556,6.40572800958,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,251.895689394,20.0231100556,3.30512445829,0.0,34.9369000822,32.3179380704,9.337166314,0.0,8.1725,1.164666314
 08/23  21:00:00,178.432841225,20.0231100556,0.597931545501,0.0,13.9747600329,18.6919646116,5.83454876285,0.0,4.67,1.16454876285
 08/23  22:00:00,127.28946325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,156.860383165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,135.281218914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923383237,0.0,2.335,1.16423383237
 08/24  01:00:00,123.482875154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,121.771085569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,119.883556757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,125.722439194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923062472,0.0,2.335,1.16423062472
 08/24  05:00:00,124.195183569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,159.027528711,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,16.6129038881,11.9229038881,4.67,0.02
 08/24  07:00:00,174.116084697,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,46.360972403,40.526620623,4.67,1.16435177994
 08/24  08:00:00,249.8654342,20.0231100556,0.0424774638828,0.0,34.9369000822,32.3179380704,28.8802019288,20.6877019288,8.1725,0.02
 08/24  09:00:00,283.321722464,20.0231100556,1.9271337714,0.0,62.886420148,41.4019203762,11.8351503758,0.163020315593,10.5075,1.1646300602
 08/24  10:00:00,282.519947558,20.0231100556,4.68117003248,0.0,62.886420148,41.4019203762,11.6723240394,0.0,10.5075,1.1648240394
 08/24  11:00:00,306.27071819,20.0231100556,7.22422779095,0.0,62.886420148,41.4019203762,11.6725068071,0.0,10.5075,1.16500680712
 08/24  12:00:00,299.07020877,20.0231100556,9.0704313417,0.0,62.886420148,41.4019203762,11.6726036647,0.0,10.5075,1.16510366469
 08/24  13:00:00,301.437295184,20.0231100556,10.2463808799,0.0,62.886420148,41.4019203762,11.6726092908,0.0,10.5075,1.16510929076
 08/24  14:00:00,295.305851956,20.0231100556,11.0263504358,0.0,62.886420148,41.4019203762,11.6723515391,0.0,10.5075,1.16485153906
 08/24  15:00:00,291.83760597,20.0231100556,11.7471639195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  16:00:00,293.064829073,20.0231100556,12.7035063137,0.0,62.886420148,41.4019203762,11.6723154245,0.0,10.5075,1.16481542445
 08/24  17:00:00,292.142975548,20.0231100556,12.505398495,0.0,62.886420148,41.4019203762,11.6723634373,0.0,10.5075,1.16486343734
 08/24  18:00:00,283.881984194,20.0231100556,10.0760763647,0.0,41.9242800987,36.8599292233,10.504796098,0.0,9.34,1.16479609799
 08/24  19:00:00,282.062950617,20.0231100556,8.2467128312,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,256.938807663,20.0231100556,5.68318023884,0.0,34.9369000822,32.3179380704,9.33720047449,0.0,8.1725,1.16470047449
 08/24  21:00:00,180.990070382,20.0231100556,1.77142990753,0.0,13.9747600329,18.6919646116,5.83446240261,0.0,4.67,1.16446240261
 08/24  22:00:00,128.039966723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,157.097219361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,135.172449057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920456224,0.0,2.335,1.16420456224
 08/25  01:00:00,123.140353513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,121.443730351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,119.86251172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920149899,0.0,2.335,1.16420149899
 08/25  04:00:00,144.349481057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,143.815204599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,180.360487931,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,9.27530599729,4.58530599729,4.67,0.02
 08/25  07:00:00,188.472994101,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,32.9337202291,27.0993337111,4.67,1.16438651797
 08/25  08:00:00,252.423389004,20.0231100556,0.36179175395,0.0,34.9369000822,32.3179380704,21.0657401542,12.8732401542,8.1725,0.02
 08/25  09:00:00,284.530595565,20.0231100556,2.42729710002,0.0,62.886420148,41.4019203762,11.6721649952,0.0,10.5075,1.1646649952
 08/25  10:00:00,281.216556986,20.0231100556,4.2437187618,0.0,62.886420148,41.4019203762,11.6723226855,0.0,10.5075,1.16482268552
 08/25  11:00:00,304.621219857,20.0231100556,6.48730495957,0.0,62.886420148,41.4019203762,11.6725423243,0.0,10.5075,1.16504232427
 08/25  12:00:00,297.317472733,20.0231100556,8.44041507563,0.0,62.886420148,41.4019203762,11.6726395308,0.0,10.5075,1.16513953084
 08/25  13:00:00,300.448344863,20.0231100556,10.4617626268,0.0,62.886420148,41.4019203762,11.6726454389,0.0,10.5075,1.16514543892
 08/25  14:00:00,295.371738565,20.0231100556,11.7798361211,0.0,62.886420148,41.4019203762,11.672387866,0.0,10.5075,1.16488786604
 08/25  15:00:00,291.974145595,20.0231100556,12.4723343442,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  16:00:00,292.434817712,20.0231100556,12.737530479,0.0,62.886420148,41.4019203762,11.6723520709,0.0,10.5075,1.16485207086
 08/25  17:00:00,290.424529019,20.0231100556,11.7979487764,0.0,62.886420148,41.4019203762,11.6724003557,0.0,10.5075,1.16490035566
 08/25  18:00:00,280.872712142,20.0231100556,8.6399474554,0.0,41.9242800987,36.8599292233,10.5048332762,0.0,9.34,1.16483327617
 08/25  19:00:00,268.871559165,20.0231100556,6.0690300743,0.0,41.9242800987,36.8599292233,10.5046005832,0.0,9.34,1.16460058319
 08/25  20:00:00,243.995806914,20.0231100556,3.37818464371,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,172.585575217,20.0231100556,0.6736404904,0.0,13.9747600329,18.6919646116,5.83450024036,0.0,4.67,1.16450024036
 08/25  22:00:00,127.079207723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,156.395958695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,134.507865269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924232955,0.0,2.335,1.16424232955
 08/26  01:00:00,120.600457514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,119.137214209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,117.720741358,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549651343,0.0,1.75125,1.16424651343
 08/26  04:00:00,124.173309348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,122.56008972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,144.769085953,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,16.9069839454,12.2402277083,3.5025,1.16425623709
 08/26  07:00:00,159.226784055,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,47.3511190236,43.8286190236,3.5025,0.02
 08/26  08:00:00,221.38238318,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,35.2243792157,28.2223014638,5.8375,1.16457775188
 08/26  09:00:00,249.568533445,20.0231100556,1.08081363553,0.0,41.9242800987,36.8599292233,11.7374916913,2.37749169133,9.34,0.02
 08/26  10:00:00,279.741293493,20.0231100556,4.73075856294,0.0,62.886420148,41.4019203762,11.6722840109,0.0,10.5075,1.16478401087
 08/26  11:00:00,307.910095466,20.0231100556,7.964537933,0.0,62.886420148,41.4019203762,11.6725202833,0.0,10.5075,1.16502028328
 08/26  12:00:00,301.804652687,20.0231100556,10.0426493357,0.0,62.886420148,41.4019203762,11.6725671581,0.0,10.5075,1.16506715809
 08/26  13:00:00,305.415258278,20.0231100556,11.1734655644,0.0,62.886420148,41.4019203762,11.6725850022,0.0,10.5075,1.1650850022
 08/26  14:00:00,298.935880406,20.0231100556,12.0887927375,0.0,62.886420148,41.4019203762,11.6723484396,0.0,10.5075,1.1648484396
 08/26  15:00:00,294.694984341,20.0231100556,12.6972483643,0.0,62.886420148,41.4019203762,11.6723974636,0.0,10.5075,1.16489746358
 08/26  16:00:00,295.279492649,20.0231100556,13.6900375248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  17:00:00,294.180137611,20.0231100556,13.7521644483,0.0,62.886420148,41.4019203762,11.6724123524,0.0,10.5075,1.16491235236
 08/26  18:00:00,268.302217723,20.0231100556,8.59753709661,0.0,34.9369000822,32.3179380704,9.33740328069,0.0,8.1725,1.16490328069
 08/26  19:00:00,234.441078788,20.0231100556,3.49572721116,0.0,20.9621400493,23.2339557645,7.00222479433,0.0,5.8375,1.16472479433
 08/26  20:00:00,221.11645111,20.0231100556,1.63884354254,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,165.329460657,20.0231100556,0.534539643572,0.0,6.98738001645,14.1499734587,4.66703173055,0.0,3.5025,1.16453173055
 08/26  22:00:00,126.578066544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,156.144278899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155969791,0.0,1.75125,1.1643469791
 08/26  24:00:00,135.879994054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,124.908829852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,123.997193467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555474046,0.0,1.75125,1.16430474046
 08/27  03:00:00,123.302842292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,130.903178698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,129.817858982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553483981,0.0,1.75125,1.16428483981
 08/27  06:00:00,151.765056038,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,3.5540101385,0.0315101384953,3.5025,0.02
 08/27  07:00:00,166.935705072,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,25.5170009484,21.9945009484,3.5025,0.02
 08/27  08:00:00,199.722644562,20.0231100556,0.00939106493034,0.0,6.98738001645,14.1499734587,25.2330194003,20.5662106095,3.5025,1.16430879079
 08/27  09:00:00,180.3332669,20.0231100556,0.0431148401076,0.0,6.98738001645,14.1499734587,17.7215792907,14.1990792907,3.5025,0.02
 08/27  10:00:00,213.570443953,20.0231100556,1.26727374501,0.0,27.9495200658,27.7759469175,8.73879554786,0.569212226819,7.005,1.16458332104
 08/27  11:00:00,238.907355187,20.0231100556,2.47211678571,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  12:00:00,261.629919333,20.0231100556,6.43940400954,0.0,41.9242800987,36.8599292233,10.5046349054,0.0,9.34,1.16463490535
 08/27  13:00:00,265.001415885,20.0231100556,8.7181815343,0.0,41.9242800987,36.8599292233,10.5046745805,0.0,9.34,1.16467458052
 08/27  14:00:00,260.530951883,20.0231100556,9.64798453212,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,257.518029902,20.0231100556,10.231902686,0.0,41.9242800987,36.8599292233,10.5046739209,0.0,9.34,1.16467392091
 08/27  16:00:00,259.222996464,20.0231100556,10.9582437038,0.0,41.9242800987,36.8599292233,10.5047401048,0.0,9.34,1.16474010485
 08/27  17:00:00,227.996967941,20.0231100556,9.36176648648,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,225.899720086,20.0231100556,6.05253791461,0.0,13.9747600329,18.6919646116,5.83456666904,0.0,4.67,1.16456666904
 08/27  19:00:00,219.766252255,20.0231100556,2.68079676498,0.0,13.9747600329,18.6919646116,5.83458559143,0.0,4.67,1.16458559143
 08/27  20:00:00,207.989624571,20.0231100556,1.42817782554,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,181.75945487,20.0231100556,1.27434691933,0.0,13.9747600329,18.6919646116,5.83437813743,0.0,4.67,1.16437813743
 08/27  22:00:00,127.808764847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,157.007680192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,137.011192518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548631301,0.0,1.75125,1.16423631301
 08/28  01:00:00,128.286529243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,127.766956749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,127.385744917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,134.966878651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925757392,0.0,2.335,1.16425757392
 08/28  05:00:00,133.798890658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,167.078552425,20.0231100556,0.11639951448,0.0,13.9747600329,18.6919646116,4.8065961333,0.116596133303,4.67,0.02
 08/28  07:00:00,182.042343769,20.0231100556,0.0425991958736,0.0,13.9747600329,18.6919646116,24.5500483103,18.715699113,4.67,1.16434919736
 08/28  08:00:00,254.78819863,20.0231100556,0.120395046778,0.0,34.9369000822,32.3179380704,19.3702048301,11.1777048301,8.1725,0.02
 08/28  09:00:00,284.449503738,20.0231100556,1.50390827777,0.0,62.886420148,41.4019203762,11.6721800023,0.0,10.5075,1.16468000228
 08/28  10:00:00,279.02389905,20.0231100556,1.77125732729,0.0,62.886420148,41.4019203762,11.6722278997,0.0,10.5075,1.16472789967
 08/28  11:00:00,300.30081092,20.0231100556,3.58296578614,0.0,62.886420148,41.4019203762,11.6724126335,0.0,10.5075,1.16491263348
 08/28  12:00:00,294.894647847,20.0231100556,6.42716561146,0.0,62.886420148,41.4019203762,11.6725111129,0.0,10.5075,1.16501111291
 08/28  13:00:00,300.84530408,20.0231100556,9.72472351897,0.0,62.886420148,41.4019203762,11.6725182598,0.0,10.5075,1.16501825975
 08/28  14:00:00,295.327983447,20.0231100556,10.9731380654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  15:00:00,290.385681121,20.0231100556,10.9843690097,0.0,62.886420148,41.4019203762,11.6723813597,0.0,10.5075,1.16488135973
 08/28  16:00:00,289.069954544,20.0231100556,10.4932520132,0.0,62.886420148,41.4019203762,11.6724156471,0.0,10.5075,1.16491564707
 08/28  17:00:00,287.200761179,20.0231100556,9.67838890274,0.0,62.886420148,41.4019203762,11.6722757476,0.0,10.5075,1.16477574759
 08/28  18:00:00,279.562436478,20.0231100556,7.56473850757,0.0,41.9242800987,36.8599292233,10.5047095102,0.0,9.34,1.16470951017
 08/28  19:00:00,277.960105497,20.0231100556,5.91241569226,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  20:00:00,254.422644231,20.0231100556,3.87688858002,0.0,34.9369000822,32.3179380704,9.33711490023,0.0,8.1725,1.16461490023
 08/28  21:00:00,180.420442882,20.0231100556,1.07507314483,0.0,13.9747600329,18.6919646116,5.83449839175,0.0,4.67,1.16449839175
 08/28  22:00:00,128.973655129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,158.442552542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,138.230430862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924742206,0.0,2.335,1.16424742206
 08/29  01:00:00,127.415121206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,126.640211761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,125.832493008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,152.164897979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924463584,0.0,2.335,1.16424463584
 08/29  05:00:00,151.69921434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,186.637090162,20.0231100556,0.0967812427715,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,193.451234256,20.0231100556,0.0436172514578,0.0,13.9747600329,18.6919646116,22.027453174,16.1930531442,4.67,1.16440002972
 08/29  08:00:00,255.363599698,20.0231100556,0.301139192176,0.0,34.9369000822,32.3179380704,15.867787643,7.67528764299,8.1725,0.02
 08/29  09:00:00,285.480646178,20.0231100556,1.85617852188,0.0,62.886420148,41.4019203762,11.6720833254,0.0,10.5075,1.16458332545
 08/29  10:00:00,281.146032255,20.0231100556,2.70087828863,0.0,62.886420148,41.4019203762,11.6722794261,0.0,10.5075,1.16477942608
 08/29  11:00:00,301.54803444,20.0231100556,4.3099473846,0.0,62.886420148,41.4019203762,11.672464539,0.0,10.5075,1.16496453897
 08/29  12:00:00,295.104254641,20.0231100556,6.58445810795,0.0,62.886420148,41.4019203762,11.6725634268,0.0,10.5075,1.16506342678
 08/29  13:00:00,299.692404432,20.0231100556,9.03273580935,0.0,62.886420148,41.4019203762,11.6725708888,0.0,10.5075,1.16507088883
 08/29  14:00:00,294.157556485,20.0231100556,10.2606259092,0.0,62.886420148,41.4019203762,11.6723142905,0.0,10.5075,1.16481429048
 08/29  15:00:00,290.221038279,20.0231100556,10.7649190481,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,290.058296945,20.0231100556,10.9034652165,0.0,62.886420148,41.4019203762,11.6722796913,0.0,10.5075,1.16477969132
 08/29  17:00:00,288.644860168,20.0231100556,10.1507569984,0.0,62.886420148,41.4019203762,11.6723295204,0.0,10.5075,1.16482952043
 08/29  18:00:00,280.327876809,20.0231100556,7.54904727514,0.0,41.9242800987,36.8599292233,10.5047636704,0.0,9.34,1.16476367043
 08/29  19:00:00,273.428005383,20.0231100556,5.66054302455,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  20:00:00,247.018285629,20.0231100556,3.59226583233,0.0,34.9369000822,32.3179380704,9.33716933366,0.0,8.1725,1.16466933366
 08/29  21:00:00,174.558695777,20.0231100556,0.981651938143,0.0,13.9747600329,18.6919646116,5.83455307823,0.0,4.67,1.16455307823
 08/29  22:00:00,129.114544684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,158.494142656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,138.277190465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923824934,0.0,2.335,1.16423824934
 08/30  01:00:00,127.50630791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,127.075267262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,126.453233654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,134.070957696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923561888,0.0,2.335,1.16423561888
 08/30  05:00:00,133.32071804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,167.670677561,20.0231100556,0.169719693265,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,183.451615199,20.0231100556,0.0787996286867,0.0,13.9747600329,18.6919646116,15.4886211156,9.65426324012,4.67,1.16435787551
 08/30  08:00:00,258.713046478,20.0231100556,1.5246685363,0.0,34.9369000822,32.3179380704,8.84110566985,0.648605669851,8.1725,0.02
 08/30  09:00:00,292.172229282,20.0231100556,4.99617072951,0.0,62.886420148,41.4019203762,11.6721385077,0.0,10.5075,1.16463850769
 08/30  10:00:00,289.944159885,20.0231100556,7.21220039018,0.0,62.886420148,41.4019203762,11.6723349075,0.0,10.5075,1.1648349075
 08/30  11:00:00,309.952055586,20.0231100556,9.25547224743,0.0,62.886420148,41.4019203762,11.6725203557,0.0,10.5075,1.16502035567
 08/30  12:00:00,302.816199935,20.0231100556,10.842609606,0.0,62.886420148,41.4019203762,11.6726196587,0.0,10.5075,1.16511965866
 08/30  13:00:00,306.515766417,20.0231100556,12.4789001492,0.0,62.886420148,41.4019203762,11.6726274445,0.0,10.5075,1.16512744453
 08/30  14:00:00,299.327261867,20.0231100556,13.3070978127,0.0,62.886420148,41.4019203762,11.6723710502,0.0,10.5075,1.16487105015
 08/30  15:00:00,294.869896341,20.0231100556,13.6450748981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  16:00:00,294.268111443,20.0231100556,13.4791715873,0.0,62.886420148,41.4019203762,11.6723368479,0.0,10.5075,1.16483684789
 08/30  17:00:00,291.990630953,20.0231100556,12.3883215977,0.0,62.886420148,41.4019203762,11.6723869865,0.0,10.5075,1.16488698654
 08/30  18:00:00,282.480431837,20.0231100556,9.32904835162,0.0,41.9242800987,36.8599292233,10.504821445,0.0,9.34,1.16482144504
 08/30  19:00:00,282.725131476,20.0231100556,6.81695024969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,255.259745345,20.0231100556,4.44452914442,0.0,34.9369000822,32.3179380704,9.33722738504,0.0,8.1725,1.16472738504
 08/30  21:00:00,180.718472101,20.0231100556,1.25046470113,0.0,13.9747600329,18.6919646116,5.83449053192,0.0,4.67,1.16449053192
 08/30  22:00:00,129.099005722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,158.668043348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,138.782330595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923290257,0.0,2.335,1.16423290257
 08/31  01:00:00,128.023219514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,127.585746331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,126.929401692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992304604,0.0,2.335,1.1642304604
 08/31  04:00:00,134.627590369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,133.714476618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,168.084920098,20.0231100556,0.240029627561,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,183.629305233,20.0231100556,0.0888498400638,0.0,13.9747600329,18.6919646116,13.1613345129,7.32691797469,4.67,1.16441653822
 08/31  08:00:00,259.386177682,20.0231100556,1.80185242808,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/31  09:00:00,295.087555894,20.0231100556,6.64489476698,0.0,62.886420148,41.4019203762,11.6721973516,0.0,10.5075,1.16469735159
 08/31  10:00:00,294.453414456,20.0231100556,9.66438466386,0.0,62.886420148,41.4019203762,11.672219478,0.0,10.5075,1.16471947799
 08/31  11:00:00,313.238854447,20.0231100556,10.7314427472,0.0,62.886420148,41.4019203762,11.6725800868,0.0,10.5075,1.16508008677
 08/31  12:00:00,305.553323468,20.0231100556,11.4494088686,0.0,62.886420148,41.4019203762,11.6726797399,0.0,10.5075,1.16517973992
 08/31  13:00:00,309.319866224,20.0231100556,12.484923773,0.0,62.886420148,41.4019203762,11.6724540682,0.0,10.5075,1.1649540682
 08/31  14:00:00,301.277333414,20.0231100556,13.2458157241,0.0,62.886420148,41.4019203762,11.6724319035,0.0,10.5075,1.16493190349
 08/31  15:00:00,297.064345927,20.0231100556,14.0390594158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,297.133964921,20.0231100556,14.7183861923,0.0,62.886420148,41.4019203762,11.672398108,0.0,10.5075,1.16489810799
 08/31  17:00:00,296.541788667,20.0231100556,15.169062926,0.0,62.886420148,41.4019203762,11.6724485642,0.0,10.5075,1.16494856417
 08/31  18:00:00,286.619505123,20.0231100556,11.7532871303,0.0,41.9242800987,36.8599292233,10.5047057504,0.0,9.34,1.1647057504
 08/31  19:00:00,286.909082336,20.0231100556,9.09788641429,0.0,41.9242800987,36.8599292233,10.5046522393,0.0,9.34,1.16465223925
 08/31  20:00:00,258.86262573,20.0231100556,6.26329699235,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/31  21:00:00,182.355554543,20.0231100556,2.26268697847,0.0,13.9747600329,18.6919646116,5.83455343821,0.0,4.67,1.16455343821
 08/31  22:00:00,129.377986581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,158.550019472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,138.485991245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923200792,0.0,2.335,1.16423200792
 09/01  01:00:00,127.51566339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,126.665552802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,125.533959989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922977399,0.0,2.335,1.16422977399
 09/01  04:00:00,151.577870875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,150.179586075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,184.463429235,20.0231100556,0.0780903022648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,191.364937881,20.0231100556,0.0588877870709,0.0,13.9747600329,18.6919646116,22.4727168554,16.6383015198,4.67,1.16441533564
 09/01  08:00:00,255.394432326,20.0231100556,0.818044261014,0.0,34.9369000822,32.3179380704,11.5765917043,3.38409170432,8.1725,0.02
 09/01  09:00:00,289.497485389,20.0231100556,4.20640990635,0.0,62.886420148,41.4019203762,11.6721879806,0.0,10.5075,1.16468798057
 09/01  10:00:00,287.84719979,20.0231100556,6.73085682229,0.0,62.886420148,41.4019203762,11.6722832264,0.0,10.5075,1.16478322643
 09/01  11:00:00,308.946348663,20.0231100556,8.73206249154,0.0,62.886420148,41.4019203762,11.6724222552,0.0,10.5075,1.16492225517
 09/01  12:00:00,302.763985304,20.0231100556,10.6971648257,0.0,62.886420148,41.4019203762,11.6725075899,0.0,10.5075,1.1650075899
 09/01  13:00:00,304.92850859,20.0231100556,11.4751812579,0.0,62.886420148,41.4019203762,11.6725192762,0.0,10.5075,1.16501927621
 09/01  14:00:00,298.143836266,20.0231100556,12.941299207,0.0,62.886420148,41.4019203762,11.6724976275,0.0,10.5075,1.16499762747
 09/01  15:00:00,293.291217602,20.0231100556,13.0569035276,0.0,62.886420148,41.4019203762,11.6722612403,0.0,10.5075,1.16476124026
 09/01  16:00:00,291.799250112,20.0231100556,12.5012063571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,288.275810089,20.0231100556,10.686832788,0.0,62.886420148,41.4019203762,11.6723225787,0.0,10.5075,1.16482257869
 09/01  18:00:00,277.495050952,20.0231100556,6.85499318896,0.0,41.9242800987,36.8599292233,10.5047728134,0.0,9.34,1.16477281337
 09/01  19:00:00,268.80433143,20.0231100556,3.96168559043,0.0,41.9242800987,36.8599292233,10.5047196312,0.0,9.34,1.16471963125
 09/01  20:00:00,241.203313197,20.0231100556,1.3893193684,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/01  21:00:00,171.248814132,20.0231100556,0.264254429218,0.0,13.9747600329,18.6919646116,5.83450020283,0.0,4.67,1.16450020283
 09/01  22:00:00,126.58474709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,157.107055549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928918474,0.0,2.335,1.16428918474
 09/01  24:00:00,136.65876315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,122.824025551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,121.681759202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550620068,0.0,1.75125,1.16425620068
 09/02  03:00:00,121.002967691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,128.435839852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,127.495623141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,149.383883129,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,5.60210427103,0.935493108664,3.5025,1.16411116237
 09/02  07:00:00,164.639301254,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,31.8357304047,28.3132304047,3.5025,0.02
 09/02  08:00:00,225.608113751,20.0231100556,0.0357051619521,0.0,20.9621400493,23.2339557645,24.1691522499,17.1670711635,5.8375,1.1645810864
 09/02  09:00:00,254.441576088,20.0231100556,2.12257763882,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/02  10:00:00,282.889433429,20.0231100556,5.29297805338,0.0,62.886420148,41.4019203762,11.6722361139,0.0,10.5075,1.16473611386
 09/02  11:00:00,306.762169588,20.0231100556,7.25986050608,0.0,62.886420148,41.4019203762,11.6724401086,0.0,10.5075,1.16494010859
 09/02  12:00:00,299.635494259,20.0231100556,9.04564751525,0.0,62.886420148,41.4019203762,11.6724751637,0.0,10.5075,1.16497516373
 09/02  13:00:00,301.877693558,20.0231100556,10.2977314421,0.0,62.886420148,41.4019203762,11.6724928771,0.0,10.5075,1.16499287709
 09/02  14:00:00,295.20737185,20.0231100556,11.2146267777,0.0,62.886420148,41.4019203762,11.6724895555,0.0,10.5075,1.16498955549
 09/02  15:00:00,293.128235067,20.0231100556,12.736033198,0.0,62.886420148,41.4019203762,11.6723456761,0.0,10.5075,1.16484567615
 09/02  16:00:00,293.303984618,20.0231100556,13.0353888643,0.0,62.886420148,41.4019203762,11.6723825318,0.0,10.5075,1.16488253175
 09/02  17:00:00,291.738939009,20.0231100556,12.4818637453,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,267.141449503,20.0231100556,8.04365177154,0.0,34.9369000822,32.3179380704,9.33737106278,0.0,8.1725,1.16487106278
 09/02  19:00:00,236.117608494,20.0231100556,2.44326590108,0.0,20.9621400493,23.2339557645,7.00221638278,0.0,5.8375,1.16471638278
 09/02  20:00:00,220.015619771,20.0231100556,1.12461922897,0.0,20.9621400493,23.2339557645,7.00208051335,0.0,5.8375,1.16458051335
 09/02  21:00:00,164.51295936,20.0231100556,0.231368764305,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,126.14016966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560947046,0.0,1.75125,1.16435947046
 09/02  23:00:00,155.805769752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,136.031977546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,125.205619484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549177511,0.0,1.75125,1.16424177511
 09/03  02:00:00,124.227283429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,123.034900799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,130.242618176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548190752,0.0,1.75125,1.16423190752
 09/03  05:00:00,129.286720249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,151.408257058,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,4.13246702321,0.609967023206,3.5025,0.02
 09/03  07:00:00,166.778100765,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,27.2433338084,23.7208338084,3.5025,0.02
 09/03  08:00:00,200.227432071,20.0231100556,0.00329569376271,0.0,6.98738001645,14.1499734587,23.8560953394,19.1892163657,3.5025,1.16437897374
 09/03  09:00:00,182.832235388,20.0231100556,0.326215473202,0.0,6.98738001645,14.1499734587,11.5595073622,8.03700736221,3.5025,0.02
 09/03  10:00:00,219.552957758,20.0231100556,3.64540147914,0.0,27.9495200658,27.7759469175,8.16960458667,0.0,7.005,1.16460458667
 09/03  11:00:00,244.05770091,20.0231100556,5.18535997205,0.0,27.9495200658,27.7759469175,8.16957118823,0.0,7.005,1.16457118823
 09/03  12:00:00,264.12409154,20.0231100556,7.26169831436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,265.506997649,20.0231100556,8.60528948757,0.0,41.9242800987,36.8599292233,10.5046800685,0.0,9.34,1.16468006854
 09/03  14:00:00,260.423499252,20.0231100556,9.85211742532,0.0,41.9242800987,36.8599292233,10.5046715439,0.0,9.34,1.16467154394
 09/03  15:00:00,254.262804356,20.0231100556,9.28180833227,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  16:00:00,256.190161592,20.0231100556,10.6077580173,0.0,41.9242800987,36.8599292233,10.5047476901,0.0,9.34,1.16474769014
 09/03  17:00:00,223.057863039,20.0231100556,7.14759560698,0.0,27.9495200658,27.7759469175,8.1697317754,0.0,7.005,1.1647317754
 09/03  18:00:00,219.511112743,20.0231100556,2.25174688926,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,219.692762365,20.0231100556,1.08604730718,0.0,13.9747600329,18.6919646116,5.83462699429,0.0,4.67,1.16462699429
 09/03  20:00:00,206.037086389,20.0231100556,0.68588108038,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  21:00:00,179.386796576,20.0231100556,0.261470737349,0.0,13.9747600329,18.6919646116,5.83445395298,0.0,4.67,1.16445395298
 09/03  22:00:00,126.376908767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,155.917630188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,135.209710445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551657894,0.0,1.75125,1.16426657894
 09/04  01:00:00,124.455946485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,123.706272174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,122.932507955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552184124,0.0,1.75125,1.16427184124
 09/04  04:00:00,130.25605977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,128.871706103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,150.364852969,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,10.6115331118,5.94474728941,3.5025,1.16428582243
 09/04  07:00:00,167.225825328,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,33.6511559269,30.1286559269,3.5025,0.02
 09/04  08:00:00,203.204049434,20.0231100556,0.247451716982,0.0,6.98738001645,14.1499734587,17.9469455688,14.4244455688,3.5025,0.02
 09/04  09:00:00,185.498725306,20.0231100556,0.970310776961,0.0,6.98738001645,14.1499734587,9.40371043659,4.73678909382,3.5025,1.16442134277
 09/04  10:00:00,220.199448915,20.0231100556,3.89567662123,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,246.048768196,20.0231100556,5.67141117145,0.0,27.9495200658,27.7759469175,8.16967057606,0.0,7.005,1.16467057606
 09/04  12:00:00,269.244529854,20.0231100556,8.7479711139,0.0,41.9242800987,36.8599292233,10.5047498062,0.0,9.34,1.16474980622
 09/04  13:00:00,269.810055919,20.0231100556,9.37325739302,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,263.892684945,20.0231100556,10.3057505022,0.0,41.9242800987,36.8599292233,10.5045995815,0.0,9.34,1.16459958152
 09/04  15:00:00,259.998234356,20.0231100556,10.8739209153,0.0,41.9242800987,36.8599292233,10.5046285309,0.0,9.34,1.16462853089
 09/04  16:00:00,259.317129757,20.0231100556,11.2895561929,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,227.352718489,20.0231100556,9.37731841397,0.0,27.9495200658,27.7759469175,8.16966099127,0.0,7.005,1.16466099127
 09/04  18:00:00,225.191363085,20.0231100556,5.37953915902,0.0,13.9747600329,18.6919646116,5.83459288426,0.0,4.67,1.16459288426
 09/04  19:00:00,223.044385429,20.0231100556,2.4820189598,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,208.152599196,20.0231100556,1.42846563263,0.0,13.9747600329,18.6919646116,5.83449808195,0.0,4.67,1.16449808195
 09/04  21:00:00,181.071005705,20.0231100556,0.924031460953,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,127.276641369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,156.588841496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554076536,0.0,1.75125,1.16429076536
 09/04  24:00:00,136.755810759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,128.410289671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,128.169025912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926004389,0.0,2.335,1.16426004389
 09/05  03:00:00,127.957263176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,155.316356463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,154.657624204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922675468,0.0,2.335,1.16422675468
 09/05  06:00:00,189.143525192,20.0231100556,0.161263049239,0.0,13.9747600329,18.6919646116,4.81852569016,0.128525690156,4.67,0.02
 09/05  07:00:00,198.049119001,20.0231100556,0.284793167567,0.0,13.9747600329,18.6919646116,15.6377608483,10.9477608483,4.67,0.02
 09/05  08:00:00,266.800606402,20.0231100556,4.8128556159,0.0,34.9369000822,32.3179380704,9.33706903917,0.0,8.1725,1.16456903917
 09/05  09:00:00,305.009168848,20.0231100556,10.0049836553,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  10:00:00,300.988491861,20.0231100556,10.6409137609,0.0,62.886420148,41.4019203762,11.672279855,0.0,10.5075,1.16477985496
 09/05  11:00:00,319.071965715,20.0231100556,12.3764312906,0.0,62.886420148,41.4019203762,11.6725475246,0.0,10.5075,1.16504752456
 09/05  12:00:00,315.008398411,20.0231100556,14.6126603877,0.0,62.886420148,41.4019203762,11.6726198096,0.0,10.5075,1.1651198096
 09/05  13:00:00,319.606764874,20.0231100556,16.5019509994,0.0,62.886420148,41.4019203762,11.6726362472,0.0,10.5075,1.16513624722
 09/05  14:00:00,313.900527166,20.0231100556,19.0578144344,0.0,62.886420148,41.4019203762,11.672447606,0.0,10.5075,1.16494760605
 09/05  15:00:00,309.230808074,20.0231100556,20.9775913715,0.0,62.886420148,41.4019203762,11.6722336568,0.0,10.5075,1.16473365682
 09/05  16:00:00,313.922612876,20.0231100556,23.9564584353,0.0,62.886420148,41.4019203762,11.6722833134,0.0,10.5075,1.16478331342
 09/05  17:00:00,309.772900877,20.0231100556,21.4391141302,0.0,62.886420148,41.4019203762,11.6723421971,0.0,10.5075,1.16484219714
 09/05  18:00:00,294.315841331,20.0231100556,15.3140354702,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,288.541309507,20.0231100556,15.1485293077,0.0,41.9242800987,36.8599292233,10.5046181301,0.0,9.34,1.16461813012
 09/05  20:00:00,260.415307793,20.0231100556,11.3296259274,0.0,34.9369000822,32.3179380704,9.33710259738,0.0,8.1725,1.16460259738
 09/05  21:00:00,182.696593062,20.0231100556,6.37735059195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,131.438285915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932462729,0.0,2.335,1.16432462729
 09/05  23:00:00,159.851375211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,140.88187241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,130.262763515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921549399,0.0,2.335,1.16421549399
 09/06  02:00:00,129.716031758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,129.461650304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,137.553859177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,136.865543679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925208537,0.0,2.335,1.16425208537
 09/06  06:00:00,172.473834954,20.0231100556,2.00708656763,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,193.122883705,20.0231100556,3.27702160986,0.0,13.9747600329,18.6919646116,4.95403903623,0.264039036231,4.67,0.02
 09/06  08:00:00,273.059496123,20.0231100556,7.85585486185,0.0,34.9369000822,32.3179380704,9.33703733603,0.0,8.1725,1.16453733603
 09/06  09:00:00,308.338882662,20.0231100556,11.3254383922,0.0,62.886420148,41.4019203762,11.6720746084,0.0,10.5075,1.16457460836
 09/06  10:00:00,305.184674597,20.0231100556,12.4458802525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  11:00:00,321.382925136,20.0231100556,14.0139780783,0.0,62.886420148,41.4019203762,11.6724150628,0.0,10.5075,1.16491506281
 09/06  12:00:00,316.425310136,20.0231100556,16.1159267663,0.0,62.886420148,41.4019203762,11.6724731285,0.0,10.5075,1.16497312853
 09/06  13:00:00,320.333397008,20.0231100556,18.0272229911,0.0,62.886420148,41.4019203762,11.6724931212,0.0,10.5075,1.16499312115
 09/06  14:00:00,313.6267538,20.0231100556,19.9287478366,0.0,62.886420148,41.4019203762,11.6723379701,0.0,10.5075,1.16483797013
 09/06  15:00:00,310.8370523,20.0231100556,22.3916214403,0.0,62.886420148,41.4019203762,11.6723352852,0.0,10.5075,1.16483528516
 09/06  16:00:00,309.839867253,20.0231100556,21.5755186996,0.0,62.886420148,41.4019203762,11.6723765585,0.0,10.5075,1.16487655847
 09/06  17:00:00,306.69455481,20.0231100556,19.8573252842,0.0,62.886420148,41.4019203762,11.6724357894,0.0,10.5075,1.16493578941
 09/06  18:00:00,294.591154392,20.0231100556,14.8962481268,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  19:00:00,295.586499934,20.0231100556,13.4515950365,0.0,41.9242800987,36.8599292233,10.5047122258,0.0,9.34,1.16471222576
 09/06  20:00:00,269.38086227,20.0231100556,12.5948867791,0.0,34.9369000822,32.3179380704,9.33719703363,0.0,8.1725,1.16469703363
 09/06  21:00:00,193.78749418,20.0231100556,10.1769633153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,132.969299695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938937632,0.0,2.335,1.16438937632
 09/06  23:00:00,161.093816361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,141.663723479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,130.043873024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992432553,0.0,2.335,1.1642432553
 09/07  02:00:00,129.20559684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,128.417552906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,136.015902523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,134.445344569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921910677,0.0,2.335,1.16421910677
 09/07  06:00:00,171.681433052,20.0231100556,0.395128327588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,187.295388106,20.0231100556,1.44045043949,0.0,13.9747600329,18.6919646116,4.83756548175,0.147565481752,4.67,0.02
 09/07  08:00:00,270.323436584,20.0231100556,6.79294330417,0.0,34.9369000822,32.3179380704,9.33701089078,0.0,8.1725,1.16451089078
 09/07  09:00:00,307.568111538,20.0231100556,10.637320546,0.0,62.886420148,41.4019203762,11.6721699127,0.0,10.5075,1.16466991266
 09/07  10:00:00,303.527651678,20.0231100556,11.7374104308,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  11:00:00,321.267282918,20.0231100556,13.6129230588,0.0,62.886420148,41.4019203762,11.6725104812,0.0,10.5075,1.16501048115
 09/07  12:00:00,313.344584536,20.0231100556,15.6607884049,0.0,62.886420148,41.4019203762,11.6725689642,0.0,10.5075,1.16506896418
 09/07  13:00:00,318.275082756,20.0231100556,17.9917378871,0.0,62.886420148,41.4019203762,11.672589473,0.0,10.5075,1.16508947303
 09/07  14:00:00,311.113628012,20.0231100556,19.7277264383,0.0,62.886420148,41.4019203762,11.6724348365,0.0,10.5075,1.16493483651
 09/07  15:00:00,307.524695743,20.0231100556,20.5173838241,0.0,62.886420148,41.4019203762,11.6722454936,0.0,10.5075,1.16474549365
 09/07  16:00:00,305.752945671,20.0231100556,19.7760618843,0.0,62.886420148,41.4019203762,11.6722842254,0.0,10.5075,1.16478422539
 09/07  17:00:00,304.996170561,20.0231100556,19.3992894264,0.0,62.886420148,41.4019203762,11.6723410934,0.0,10.5075,1.16484109339
 09/07  18:00:00,294.726173799,20.0231100556,15.0840731243,0.0,41.9242800987,36.8599292233,10.5047635661,0.0,9.34,1.16476356615
 09/07  19:00:00,296.809030372,20.0231100556,13.5550988389,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/07  20:00:00,270.650764194,20.0231100556,12.7334126029,0.0,34.9369000822,32.3179380704,9.3371451037,0.0,8.1725,1.1646451037
 09/07  21:00:00,193.051104508,20.0231100556,9.60852958294,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  22:00:00,132.35487429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940268286,0.0,2.335,1.16440268286
 09/07  23:00:00,160.414913374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,141.47752619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,130.11486056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920941878,0.0,2.335,1.16420941878
 09/08  02:00:00,129.368579126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,129.119026333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,155.511837459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925528795,0.0,2.335,1.16425528795
 09/08  05:00:00,155.135622383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,193.378492288,20.0231100556,0.665977533193,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,199.165436847,20.0231100556,1.24475526102,0.0,13.9747600329,18.6919646116,6.47614733586,0.641764380093,4.67,1.16438295577
 09/08  08:00:00,268.889366702,20.0231100556,6.44096618733,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
