Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/08  09:00:00,306.349799965,20.0231100556,10.5735359234,0.0,62.886420148,41.4019203762,11.6721222646,0.0,10.5075,1.1646222646
 09/08  10:00:00,305.020911379,20.0231100556,12.3921086792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,323.786739008,20.0231100556,14.959051444,0.0,62.886420148,41.4019203762,11.6726114219,0.0,10.5075,1.16511142192
 09/08  12:00:00,317.962855376,20.0231100556,16.9261120686,0.0,62.886420148,41.4019203762,11.6824739541,0.0,10.5075,1.17497395411
 09/08  13:00:00,322.45213288,20.0231100556,19.2935844393,0.0,62.886420148,41.4019203762,12.8078590967,0.0,10.5075,2.30035909668
 09/08  14:00:00,318.109343097,20.0231100556,22.4178065342,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,314.224429902,20.0231100556,24.6057442536,0.0,62.886420148,41.4019203762,11.672348252,0.0,10.5075,1.16484825199
 09/08  16:00:00,310.748413931,20.0231100556,22.7290016204,0.0,62.886420148,41.4019203762,11.6723874411,0.0,10.5075,1.16488744108
 09/08  17:00:00,304.83510149,20.0231100556,19.018671553,0.0,62.886420148,41.4019203762,11.6724446619,0.0,10.5075,1.16494466188
 09/08  18:00:00,293.229518999,20.0231100556,14.4668952644,0.0,41.9242800987,36.8599292233,10.5048674716,0.0,9.34,1.16486747159
 09/08  19:00:00,287.801524802,20.0231100556,14.8022324985,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  20:00:00,261.804983884,20.0231100556,12.7731062515,0.0,34.9369000822,32.3179380704,9.3370979518,0.0,8.1725,1.1645979518
 09/08  21:00:00,184.466753222,20.0231100556,7.86973099025,0.0,13.9747600329,18.6919646116,5.83448449163,0.0,4.67,1.16448449163
 09/08  22:00:00,131.815404463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,160.406996517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,141.56637793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923395587,0.0,2.335,1.16423395587
 09/09  01:00:00,128.07305414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,126.799883357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,125.916598342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550230999,0.0,1.75125,1.16425230999
 09/09  04:00:00,134.015807481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,132.688358705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,157.131259034,20.0231100556,0.175975279213,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  07:00:00,170.936687236,20.0231100556,0.111167591767,0.0,6.98738001645,14.1499734587,16.6531858282,11.9864144562,3.5025,1.16427137197
 09/09  08:00:00,234.70795443,20.0231100556,1.84245613975,0.0,20.9621400493,23.2339557645,7.48837183707,1.63087183707,5.8375,0.02
 09/09  09:00:00,270.267609542,20.0231100556,9.11854325977,0.0,41.9242800987,36.8599292233,10.5046263758,0.0,9.34,1.1646263758
 09/09  10:00:00,299.535980627,20.0231100556,11.5837131683,0.0,62.886420148,41.4019203762,11.6723441411,0.0,10.5075,1.16484414106
 09/09  11:00:00,323.14710422,20.0231100556,14.473952546,0.0,62.886420148,41.4019203762,11.6724099902,0.0,10.5075,1.16490999016
 09/09  12:00:00,317.997423542,20.0231100556,16.33170679,0.0,62.886420148,41.4019203762,11.672463607,0.0,10.5075,1.164963607
 09/09  13:00:00,323.564798389,20.0231100556,19.3918216692,0.0,62.886420148,41.4019203762,11.672487823,0.0,10.5075,1.16498782299
 09/09  14:00:00,314.768646111,20.0231100556,20.0562939232,0.0,62.886420148,41.4019203762,11.6724545441,0.0,10.5075,1.16495454411
 09/09  15:00:00,308.546498972,20.0231100556,20.7002339422,0.0,62.886420148,41.4019203762,11.6723104309,0.0,10.5075,1.16481043093
 09/09  16:00:00,311.73216428,20.0231100556,23.1964484798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,313.122292673,20.0231100556,24.2045119972,0.0,62.886420148,41.4019203762,11.6723312059,0.0,10.5075,1.16483120594
 09/09  18:00:00,283.110836377,20.0231100556,15.0906729876,0.0,34.9369000822,32.3179380704,9.33732785025,0.0,8.1725,1.16482785025
 09/09  19:00:00,254.147350192,20.0231100556,10.3263760997,0.0,20.9621400493,23.2339557645,7.00215349921,0.0,5.8375,1.16465349921
 09/09  20:00:00,238.556183561,20.0231100556,10.7996306142,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  21:00:00,176.308355448,20.0231100556,7.1694239009,0.0,6.98738001645,14.1499734587,4.66700216331,0.0,3.5025,1.16450216331
 09/09  22:00:00,130.537943947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,158.427315471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562259688,0.0,1.75125,1.16437259688
 09/09  24:00:00,139.120236243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,127.413395067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,125.726057093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549146096,0.0,1.75125,1.16424146096
 09/10  03:00:00,125.543496245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,133.62667079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,132.886933336,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547365526,0.0,1.75125,1.16422365526
 09/10  06:00:00,156.640039466,20.0231100556,0.025215535447,0.0,6.98738001645,14.1499734587,3.71370579308,0.191205793083,3.5025,0.02
 09/10  07:00:00,171.825718123,20.0231100556,0.453059545705,0.0,6.98738001645,14.1499734587,11.3488275347,7.82632753472,3.5025,0.02
 09/10  08:00:00,209.157212319,20.0231100556,2.05402186071,0.0,6.98738001645,14.1499734587,4.95977315289,0.292933983867,3.5025,1.16433916902
 09/10  09:00:00,191.868974807,20.0231100556,2.91066652885,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,228.215965635,20.0231100556,6.71805564015,0.0,27.9495200658,27.7759469175,8.16953202489,0.0,7.005,1.16453202489
 09/10  11:00:00,251.190724029,20.0231100556,7.89206167282,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,277.364716899,20.0231100556,11.6631656374,0.0,41.9242800987,36.8599292233,10.5047502128,0.0,9.34,1.16475021275
 09/10  13:00:00,283.771192634,20.0231100556,13.8044992911,0.0,41.9242800987,36.8599292233,10.5046350046,0.0,9.34,1.16463500463
 09/10  14:00:00,275.109050683,20.0231100556,14.5732738445,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,269.613436198,20.0231100556,14.726553255,0.0,41.9242800987,36.8599292233,10.5046398068,0.0,9.34,1.16463980678
 09/10  16:00:00,266.681614887,20.0231100556,14.0663628571,0.0,41.9242800987,36.8599292233,10.504712098,0.0,9.34,1.16471209798
 09/10  17:00:00,234.549707712,20.0231100556,11.594999408,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  18:00:00,237.576490123,20.0231100556,8.89269240231,0.0,13.9747600329,18.6919646116,5.834542493,0.0,4.67,1.164542493
 09/10  19:00:00,233.706130119,20.0231100556,7.30332322414,0.0,13.9747600329,18.6919646116,5.83456660248,0.0,4.67,1.16456660248
 09/10  20:00:00,216.581050257,20.0231100556,6.1836334051,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,188.325484467,20.0231100556,5.80517585732,0.0,13.9747600329,18.6919646116,5.83436181894,0.0,4.67,1.16436181894
 09/10  22:00:00,128.625929968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,157.132042615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,135.909588902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,126.901388838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926174064,0.0,2.335,1.16426174064
 09/11  02:00:00,125.653531985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,124.837922352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,132.081477266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924429105,0.0,2.335,1.16424429105
 09/11  05:00:00,130.467722879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,167.714594779,20.0231100556,0.0287380089778,0.0,13.9747600329,18.6919646116,5.47950969743,0.789509697433,4.67,0.02
 09/11  07:00:00,180.933726887,20.0231100556,0.0681976590198,0.0,13.9747600329,18.6919646116,25.4607688549,19.6263320201,4.67,1.16443683479
 09/11  08:00:00,260.943108938,20.0231100556,2.75075040204,0.0,34.9369000822,32.3179380704,9.28265735949,1.09015735949,8.1725,0.02
 09/11  09:00:00,299.321833227,20.0231100556,8.61200333335,0.0,62.886420148,41.4019203762,11.6721778975,0.0,10.5075,1.16467789752
 09/11  10:00:00,298.226082282,20.0231100556,10.1222834691,0.0,62.886420148,41.4019203762,11.672232272,0.0,10.5075,1.16473227202
 09/11  11:00:00,318.065265221,20.0231100556,11.9254478175,0.0,62.886420148,41.4019203762,11.6724251774,0.0,10.5075,1.16492517735
 09/11  12:00:00,310.133673467,20.0231100556,12.7683505991,0.0,62.886420148,41.4019203762,11.6725310719,0.0,10.5075,1.16503107191
 09/11  13:00:00,313.512296728,20.0231100556,13.855477392,0.0,62.886420148,41.4019203762,11.6725447958,0.0,10.5075,1.16504479583
 09/11  14:00:00,308.251477429,20.0231100556,16.735186418,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,313.08349243,20.0231100556,23.03954628,0.0,62.886420148,41.4019203762,11.6724127535,0.0,10.5075,1.16491275351
 09/11  16:00:00,312.381335774,20.0231100556,22.8886117425,0.0,62.886420148,41.4019203762,11.6722628489,0.0,10.5075,1.16476284889
 09/11  17:00:00,311.250121826,20.0231100556,22.1451861649,0.0,62.886420148,41.4019203762,11.6723187925,0.0,10.5075,1.16481879251
 09/11  18:00:00,302.089578853,20.0231100556,16.8724255884,0.0,41.9242800987,36.8599292233,10.504758094,0.0,9.34,1.16475809397
 09/11  19:00:00,296.653522523,20.0231100556,12.5091381772,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  20:00:00,265.7676435,20.0231100556,9.46339397666,0.0,34.9369000822,32.3179380704,9.33716822951,0.0,8.1725,1.16466822951
 09/11  21:00:00,188.454902594,20.0231100556,7.7584802429,0.0,13.9747600329,18.6919646116,5.83455580916,0.0,4.67,1.16455580916
 09/11  22:00:00,129.472813589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,157.761802224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,136.569466876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924129804,0.0,2.335,1.16424129804
 09/12  01:00:00,125.165154943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,125.167149403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,125.2198426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,151.485236487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924036145,0.0,2.335,1.16424036145
 09/12  05:00:00,149.82770647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,187.433764622,20.0231100556,0.0977633838534,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  07:00:00,193.175320119,20.0231100556,0.0827126206718,0.0,13.9747600329,18.6919646116,21.4191012693,15.5847354051,4.67,1.16436586419
 09/12  08:00:00,266.072411343,20.0231100556,4.8328126906,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,298.833737715,20.0231100556,8.55515431289,0.0,62.886420148,41.4019203762,11.6721534131,0.0,10.5075,1.16465341312
 09/12  10:00:00,289.806648092,20.0231100556,6.67918623269,0.0,62.886420148,41.4019203762,11.672356926,0.0,10.5075,1.16485692604
 09/12  11:00:00,311.976098666,20.0231100556,10.4602396744,0.0,62.886420148,41.4019203762,11.6725502418,0.0,10.5075,1.16505024185
 09/12  12:00:00,310.446782425,20.0231100556,13.4166572393,0.0,62.886420148,41.4019203762,11.6726567002,0.0,10.5075,1.16515670016
 09/12  13:00:00,314.651612845,20.0231100556,14.5864614048,0.0,62.886420148,41.4019203762,11.6726708112,0.0,10.5075,1.1651708112
 09/12  14:00:00,304.043153845,20.0231100556,15.7182116821,0.0,62.886420148,41.4019203762,11.6724183863,0.0,10.5075,1.16491838635
 09/12  15:00:00,296.823520595,20.0231100556,15.4625181336,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  16:00:00,294.041988376,20.0231100556,14.2592204737,0.0,62.886420148,41.4019203762,11.672389759,0.0,10.5075,1.16488975903
 09/12  17:00:00,290.89396843,20.0231100556,12.2887898626,0.0,62.886420148,41.4019203762,11.6724461215,0.0,10.5075,1.16494612151
 09/12  18:00:00,282.173639242,20.0231100556,7.27596472646,0.0,41.9242800987,36.8599292233,10.5047071621,0.0,9.34,1.16470716205
 09/12  19:00:00,269.158265815,20.0231100556,3.67137699654,0.0,41.9242800987,36.8599292233,10.5046582651,0.0,9.34,1.16465826509
 09/12  20:00:00,244.608393686,20.0231100556,2.22144728789,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  21:00:00,172.527641302,20.0231100556,0.329935622148,0.0,13.9747600329,18.6919646116,5.83456329815,0.0,4.67,1.16456329815
 09/12  22:00:00,127.426414899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,155.954317784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,134.196395826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924255274,0.0,2.335,1.16424255274
 09/13  01:00:00,123.577273713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,123.197426644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,122.425946238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924194853,0.0,2.335,1.16424194853
 09/13  04:00:00,129.162657018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,128.88025675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,166.800466686,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,6.01070758622,1.32070758622,4.67,0.02
 09/13  07:00:00,178.663566284,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.1766560434,30.3422255493,4.67,1.1644304941
 09/13  08:00:00,252.817300067,20.0231100556,0.0914348536828,0.0,34.9369000822,32.3179380704,23.4964441654,15.3039441654,8.1725,0.02
 09/13  09:00:00,284.618191404,20.0231100556,1.78935886251,0.0,62.886420148,41.4019203762,11.6722095427,0.0,10.5075,1.16470954269
 09/13  10:00:00,281.005433851,20.0231100556,2.94011027782,0.0,62.886420148,41.4019203762,11.6723109901,0.0,10.5075,1.16481099006
 09/13  11:00:00,302.229799927,20.0231100556,4.73881868435,0.0,62.886420148,41.4019203762,11.672457101,0.0,10.5075,1.16495710099
 09/13  12:00:00,298.366904839,20.0231100556,8.5316453054,0.0,62.886420148,41.4019203762,11.67254919,0.0,10.5075,1.16504918998
 09/13  13:00:00,303.980087523,20.0231100556,11.5388850051,0.0,62.886420148,41.4019203762,11.6725669864,0.0,10.5075,1.16506698637
 09/13  14:00:00,298.253687906,20.0231100556,12.0030540692,0.0,62.886420148,41.4019203762,11.672348124,0.0,10.5075,1.16484812399
 09/13  15:00:00,295.368751687,20.0231100556,13.2640916718,0.0,62.886420148,41.4019203762,11.6723186012,0.0,10.5075,1.16481860124
 09/13  16:00:00,296.418577921,20.0231100556,14.9836935926,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  17:00:00,293.214219746,20.0231100556,13.2678888027,0.0,62.886420148,41.4019203762,11.6723860012,0.0,10.5075,1.1648860012
 09/13  18:00:00,283.482718831,20.0231100556,7.83373144037,0.0,41.9242800987,36.8599292233,10.5048414249,0.0,9.34,1.16484142493
 09/13  19:00:00,279.726881272,20.0231100556,4.97615847856,0.0,41.9242800987,36.8599292233,10.504638223,0.0,9.34,1.16463822301
 09/13  20:00:00,251.9157692,20.0231100556,2.2466753293,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,178.136147988,20.0231100556,0.264221935363,0.0,13.9747600329,18.6919646116,5.83453771738,0.0,4.67,1.16453771738
 09/13  22:00:00,127.619561806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,157.394480883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992918661,0.0,2.335,1.1642918661
 09/13  24:00:00,136.601579239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,126.372907153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,126.202022261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,125.138058943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924981001,0.0,2.335,1.16424981001
 09/14  04:00:00,131.890960396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,131.038886665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,168.690412275,20.0231100556,0.0104541380057,0.0,13.9747600329,18.6919646116,6.69473115176,0.860506127736,4.67,1.16422502403
 09/14  07:00:00,179.238250728,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.8857819219,30.1957819219,4.67,0.02
 09/14  08:00:00,251.983780473,20.0231100556,0.0287595607066,0.0,34.9369000822,32.3179380704,29.6332606189,20.2962593546,8.1725,1.16450126433
 09/14  09:00:00,282.758511139,20.0231100556,1.01842584361,0.0,62.886420148,41.4019203762,11.2830284109,0.755528410914,10.5075,0.02
 09/14  10:00:00,278.660911273,20.0231100556,1.70344891099,0.0,62.886420148,41.4019203762,11.6722724007,0.0,10.5075,1.16477240068
 09/14  11:00:00,300.263660528,20.0231100556,3.56594442277,0.0,62.886420148,41.4019203762,11.6725947627,0.0,10.5075,1.1650947627
 09/14  12:00:00,295.020866534,20.0231100556,6.43609264713,0.0,62.886420148,41.4019203762,11.6726873117,0.0,10.5075,1.1651873117
 09/14  13:00:00,301.053251389,20.0231100556,9.66175971146,0.0,62.886420148,41.4019203762,11.6724698775,0.0,10.5075,1.16496987751
 09/14  14:00:00,296.980965118,20.0231100556,11.9547797861,0.0,62.886420148,41.4019203762,11.6724873369,0.0,10.5075,1.16498733687
 09/14  15:00:00,293.207078648,20.0231100556,12.5927474802,0.0,62.886420148,41.4019203762,11.6722705148,0.0,10.5075,1.16477051478
 09/14  16:00:00,293.050983107,20.0231100556,12.6196127315,0.0,62.886420148,41.4019203762,11.672319118,0.0,10.5075,1.16481911799
 09/14  17:00:00,291.410932799,20.0231100556,11.8090106509,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  18:00:00,285.740656263,20.0231100556,8.80687046046,0.0,41.9242800987,36.8599292233,10.5048037264,0.0,9.34,1.16480372645
 09/14  19:00:00,282.639374924,20.0231100556,6.14967582035,0.0,41.9242800987,36.8599292233,10.5046251996,0.0,9.34,1.16462519962
 09/14  20:00:00,255.042288672,20.0231100556,3.64399961769,0.0,34.9369000822,32.3179380704,9.33711068316,0.0,8.1725,1.16461068316
 09/14  21:00:00,180.60551541,20.0231100556,1.03718994565,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,128.904250055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,158.187072534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928256657,0.0,2.335,1.16428256657
 09/14  24:00:00,138.157561416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,127.099093402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,126.521386108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49900704844,0.0,2.335,1.16400704844
 09/15  03:00:00,125.773239501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,151.720546891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,151.326530529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,189.030282508,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,6.90803249533,1.07377638969,4.67,1.16425610564
 09/15  07:00:00,192.84921912,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,28.9486336233,24.2586336233,4.67,0.02
 09/15  08:00:00,257.55347174,20.0231100556,0.980431949978,0.0,34.9369000822,32.3179380704,15.3228109328,5.98578726396,8.1725,1.16452366884
 09/15  09:00:00,288.316403372,20.0231100556,2.83319779344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,286.117737215,20.0231100556,4.64134782466,0.0,62.886420148,41.4019203762,11.6722408668,0.0,10.5075,1.16474086682
 09/15  11:00:00,310.423355816,20.0231100556,9.07062187064,0.0,62.886420148,41.4019203762,11.6725157185,0.0,10.5075,1.16501571849
 09/15  12:00:00,304.03399036,20.0231100556,10.425973539,0.0,62.886420148,41.4019203762,11.6725939951,0.0,10.5075,1.16509399514
 09/15  13:00:00,306.45500747,20.0231100556,11.1112433497,0.0,62.886420148,41.4019203762,11.6726159577,0.0,10.5075,1.16511595766
 09/15  14:00:00,300.58328543,20.0231100556,12.1149021366,0.0,62.886420148,41.4019203762,11.6724312541,0.0,10.5075,1.16493125405
 09/15  15:00:00,296.675914563,20.0231100556,13.0244833001,0.0,62.886420148,41.4019203762,11.672417916,0.0,10.5075,1.16491791601
 09/15  16:00:00,296.304875218,20.0231100556,13.2497175249,0.0,62.886420148,41.4019203762,11.6722759313,0.0,10.5075,1.16477593125
 09/15  17:00:00,295.374767729,20.0231100556,13.8282458035,0.0,62.886420148,41.4019203762,11.6723402402,0.0,10.5075,1.1648402402
 09/15  18:00:00,287.527809676,20.0231100556,10.1728422537,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  19:00:00,275.3759226,20.0231100556,7.1000045424,0.0,41.9242800987,36.8599292233,10.504619487,0.0,9.34,1.16461948705
 09/15  20:00:00,247.375634473,20.0231100556,3.71403399745,0.0,34.9369000822,32.3179380704,9.33710846252,0.0,8.1725,1.16460846252
 09/15  21:00:00,174.051479666,20.0231100556,0.736848425079,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,128.972761198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933227,0.0,2.335,1.16433227
 09/15  23:00:00,158.276722442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,138.464207339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,124.911281655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560255459,0.0,1.75125,1.16435255459
 09/16  02:00:00,124.209964872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,123.194165648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,129.657213582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549358302,0.0,1.75125,1.16424358302
 09/16  05:00:00,127.603548009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,153.386780898,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,4.2794222184,0.756922218402,3.5025,0.02
 09/16  07:00:00,165.420613299,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,25.6612554266,20.9943318007,3.5025,1.16442362589
 09/16  08:00:00,225.955519195,20.0231100556,0.0440009862828,0.0,20.9621400493,23.2339557645,18.8853644818,13.0278644818,5.8375,0.02
 09/16  09:00:00,252.232324382,20.0231100556,1.30315252038,0.0,41.9242800987,36.8599292233,10.5046124524,0.0,9.34,1.16461245239
 09/16  10:00:00,279.8429273,20.0231100556,4.0037630459,0.0,62.886420148,41.4019203762,11.6722475302,0.0,10.5075,1.1647475302
 09/16  11:00:00,304.203415791,20.0231100556,5.9677623743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  12:00:00,295.31184714,20.0231100556,6.93123495557,0.0,62.886420148,41.4019203762,11.6726511156,0.0,10.5075,1.16515111558
 09/16  13:00:00,296.187727401,20.0231100556,7.49654283963,0.0,62.886420148,41.4019203762,12.8176311542,0.0,10.5075,2.31013115417
 09/16  14:00:00,288.338525966,20.0231100556,7.78418243085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  15:00:00,284.30828734,20.0231100556,8.22900420499,0.0,62.886420148,41.4019203762,11.6723785658,0.0,10.5075,1.16487856585
 09/16  16:00:00,283.398452922,20.0231100556,7.88314036775,0.0,62.886420148,41.4019203762,11.6724286929,0.0,10.5075,1.16492869289
 09/16  17:00:00,279.364233402,20.0231100556,5.71703199614,0.0,62.886420148,41.4019203762,11.672269434,0.0,10.5075,1.16476943398
 09/16  18:00:00,258.044949089,20.0231100556,1.40515945514,0.0,34.9369000822,32.3179380704,9.33726364911,0.0,8.1725,1.16476364911
 09/16  19:00:00,228.178285582,20.0231100556,0.275796643276,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,212.940816033,20.0231100556,0.225842270999,0.0,20.9621400493,23.2339557645,7.00211356896,0.0,5.8375,1.16461356896
 09/16  21:00:00,160.81742319,20.0231100556,0.139648370845,0.0,6.98738001645,14.1499734587,4.66699461449,0.0,3.5025,1.16449461449
 09/16  22:00:00,122.834879156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,152.85092031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,130.114018539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561451931,0.0,1.75125,1.16436451931
 09/17  01:00:00,118.839694817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,117.479446019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,116.445168184,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552265283,0.0,1.75125,1.16427265283
 09/17  04:00:00,123.925300532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,122.644222844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,148.929715494,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,17.0410981055,12.3743119226,3.5025,1.16428618283
 09/17  07:00:00,161.84410332,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,42.4118565879,38.8893565879,3.5025,0.02
 09/17  08:00:00,195.794955075,20.0231100556,0.00337962903028,0.0,6.98738001645,14.1499734587,35.0069147865,31.4844147865,3.5025,0.02
 09/17  09:00:00,175.736069922,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,27.8235402569,23.1566349669,3.5025,1.16440529
 09/17  10:00:00,208.397615284,20.0231100556,0.635791968263,0.0,27.9495200658,27.7759469175,9.75265160208,2.72765160208,7.005,0.02
 09/17  11:00:00,236.140098242,20.0231100556,1.61288907329,0.0,27.9495200658,27.7759469175,8.16961099452,0.0,7.005,1.16461099452
 09/17  12:00:00,254.706108038,20.0231100556,3.5871926034,0.0,41.9242800987,36.8599292233,10.504681972,0.0,9.34,1.164681972
 09/17  13:00:00,254.338095045,20.0231100556,4.07221599045,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,248.546512553,20.0231100556,4.6701992241,0.0,41.9242800987,36.8599292233,10.5046981429,0.0,9.34,1.16469814287
 09/17  15:00:00,243.577463379,20.0231100556,4.61024390344,0.0,41.9242800987,36.8599292233,10.5047333243,0.0,9.34,1.16473332426
 09/17  16:00:00,242.922043183,20.0231100556,4.7177573931,0.0,41.9242800987,36.8599292233,10.5046572961,0.0,9.34,1.16465729611
 09/17  17:00:00,209.14840705,20.0231100556,1.25444407418,0.0,27.9495200658,27.7759469175,7.27437216787,0.249372167873,7.005,0.02
 09/17  18:00:00,212.03258787,20.0231100556,0.140707328864,0.0,13.9747600329,18.6919646116,6.30373916168,0.469157930772,4.67,1.16458123091
 09/17  19:00:00,207.396083987,20.0231100556,0.0934484288502,0.0,13.9747600329,18.6919646116,11.8314727255,7.1414727255,4.67,0.02
 09/17  20:00:00,194.151700458,20.0231100556,0.0523187990927,0.0,13.9747600329,18.6919646116,21.536979782,15.7024763818,4.67,1.16450340029
 09/17  21:00:00,172.421672834,20.0231100556,0.0323276286837,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,120.457593337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556534371,0.0,1.75125,1.16431534371
 09/17  23:00:00,150.720494101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,127.358535425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,118.600985988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925111373,0.0,2.335,1.16425111373
 09/18  02:00:00,116.987781529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,116.033435205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,123.326115947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,122.001054588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922551733,0.0,2.335,1.16422551733
 09/18  06:00:00,160.249148624,20.0231100556,0.00297280816638,0.0,13.9747600329,18.6919646116,11.22034256,6.53034255996,4.67,0.02
 09/18  07:00:00,171.463818851,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,35.9252996044,31.2352996044,4.67,0.02
 09/18  08:00:00,246.608450707,20.0231100556,0.222438245909,0.0,34.9369000822,32.3179380704,26.0972555884,16.7602968358,8.1725,1.16445875264
 09/18  09:00:00,278.49516095,20.0231100556,2.01327139527,0.0,62.886420148,41.4019203762,11.6721241819,0.0,10.5075,1.16462418191
 09/18  10:00:00,273.176781785,20.0231100556,4.12111293066,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,298.850738514,20.0231100556,5.26010689986,0.0,62.886420148,41.4019203762,11.6724737864,0.0,10.5075,1.16497378642
 09/18  12:00:00,292.037777792,20.0231100556,6.28648192113,0.0,62.886420148,41.4019203762,11.6725390471,0.0,10.5075,1.16503904707
 09/18  13:00:00,293.3541546,20.0231100556,7.47078231851,0.0,62.886420148,41.4019203762,11.6725659728,0.0,10.5075,1.16506597284
 09/18  14:00:00,288.361645076,20.0231100556,8.08048005018,0.0,62.886420148,41.4019203762,11.6724161961,0.0,10.5075,1.16491619605
 09/18  15:00:00,283.245281528,20.0231100556,7.9959193678,0.0,62.886420148,41.4019203762,11.6724197315,0.0,10.5075,1.16491973153
 09/18  16:00:00,281.336866204,20.0231100556,7.47489589525,0.0,62.886420148,41.4019203762,11.6722761428,0.0,10.5075,1.16477614283
 09/18  17:00:00,279.170950097,20.0231100556,6.27437357954,0.0,62.886420148,41.4019203762,11.6723392823,0.0,10.5075,1.16483928227
 09/18  18:00:00,273.097123465,20.0231100556,3.21956576536,0.0,41.9242800987,36.8599292233,10.5047668814,0.0,9.34,1.16476688141
 09/18  19:00:00,269.79860667,20.0231100556,1.39822430275,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  20:00:00,243.276740448,20.0231100556,0.697993440456,0.0,34.9369000822,32.3179380704,9.33715274315,0.0,8.1725,1.16465274315
 09/18  21:00:00,174.68588042,20.0231100556,0.161415913475,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,124.495964258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940234648,0.0,2.335,1.16440234648
 09/18  23:00:00,154.53721337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,132.554006071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,122.061914147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922081915,0.0,2.335,1.16422081915
 09/19  02:00:00,120.777439194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,119.482282584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,144.929740746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992044335,0.0,2.335,1.1642044335
 09/19  05:00:00,144.554425463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,182.817389461,20.0231100556,0.00269676927939,0.0,13.9747600329,18.6919646116,8.32233229156,3.63233229156,4.67,0.02
 09/19  07:00:00,185.354899572,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.8021674288,28.9677675697,4.67,1.16439985908
 09/19  08:00:00,247.726943133,20.0231100556,0.0277908854379,0.0,34.9369000822,32.3179380704,24.9944419901,16.8019419901,8.1725,0.02
 09/19  09:00:00,277.362513487,20.0231100556,1.14910033016,0.0,62.886420148,41.4019203762,12.2839104486,0.611764189536,10.5075,1.16464625905
 09/19  10:00:00,271.676232884,20.0231100556,1.35567942501,0.0,62.886420148,41.4019203762,11.6722054545,0.0,10.5075,1.1647054545
 09/19  11:00:00,296.918195887,20.0231100556,2.46824064499,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  12:00:00,288.475181788,20.0231100556,4.00229637781,0.0,62.886420148,41.4019203762,12.817726665,0.0,10.5075,2.31022666503
 09/19  13:00:00,288.245704698,20.0231100556,4.73782358174,0.0,62.886420148,41.4019203762,11.6725340839,0.0,10.5075,1.1650340839
 09/19  14:00:00,282.069759261,20.0231100556,5.71216203367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  15:00:00,277.484845715,20.0231100556,6.14976542072,0.0,62.886420148,41.4019203762,11.6724055986,0.0,10.5075,1.16490559859
 09/19  16:00:00,277.029119561,20.0231100556,6.14829719477,0.0,62.886420148,41.4019203762,11.6724509086,0.0,10.5075,1.16495090856
 09/19  17:00:00,275.847358299,20.0231100556,5.67907881347,0.0,62.886420148,41.4019203762,11.6723199872,0.0,10.5075,1.16481998719
 09/19  18:00:00,271.456740601,20.0231100556,2.86252546583,0.0,41.9242800987,36.8599292233,10.5047633006,0.0,9.34,1.16476330057
 09/19  19:00:00,260.212957367,20.0231100556,1.21377822202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  20:00:00,234.38332741,20.0231100556,0.840002105858,0.0,34.9369000822,32.3179380704,9.33717692503,0.0,8.1725,1.16467692503
 09/19  21:00:00,167.656829541,20.0231100556,0.162915432986,0.0,13.9747600329,18.6919646116,5.83456749894,0.0,4.67,1.16456749894
 09/19  22:00:00,122.467469522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,152.658644258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,129.392978218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925321576,0.0,2.335,1.16425321576
 09/20  01:00:00,117.598092635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,116.100251957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,114.751235826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,121.798954526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925359349,0.0,2.335,1.16425359349
 09/20  05:00:00,120.547475793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,158.783690688,20.0231100556,0.00277523408364,0.0,13.9747600329,18.6919646116,9.89285967179,5.2028596718,4.67,0.02
 09/20  07:00:00,169.861463273,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.9858947435,29.151513149,4.67,1.16438159456
 09/20  08:00:00,245.487883873,20.0231100556,0.224368623171,0.0,34.9369000822,32.3179380704,24.323482976,16.130982976,8.1725,0.02
 09/20  09:00:00,277.73812847,20.0231100556,1.59800545487,0.0,62.886420148,41.4019203762,11.672174457,0.0,10.5075,1.16467445703
 09/20  10:00:00,274.462517881,20.0231100556,3.22690785972,0.0,62.886420148,41.4019203762,11.6722069288,0.0,10.5075,1.16470692884
 09/20  11:00:00,298.631768084,20.0231100556,5.10540437223,0.0,62.886420148,41.4019203762,11.6725830215,0.0,10.5075,1.16508302146
 09/20  12:00:00,288.845710327,20.0231100556,6.49656139937,0.0,62.886420148,41.4019203762,11.6726949842,0.0,10.5075,1.16519498417
 09/20  13:00:00,290.066150993,20.0231100556,8.01471789759,0.0,62.886420148,41.4019203762,11.6724772867,0.0,10.5075,1.16497728667
 09/20  14:00:00,283.286397107,20.0231100556,7.78954980013,0.0,62.886420148,41.4019203762,11.6724648834,0.0,10.5075,1.16496488336
 09/20  15:00:00,276.311864124,20.0231100556,6.98687666716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,276.197022401,20.0231100556,7.070030058,0.0,62.886420148,41.4019203762,11.6724405266,0.0,10.5075,1.16494052663
 09/20  17:00:00,276.510528292,20.0231100556,6.71750965542,0.0,62.886420148,41.4019203762,11.6723070899,0.0,10.5075,1.16480708991
 09/20  18:00:00,272.799911368,20.0231100556,4.17974520721,0.0,41.9242800987,36.8599292233,10.5047661924,0.0,9.34,1.16476619241
 09/20  19:00:00,273.738339627,20.0231100556,3.4399302705,0.0,41.9242800987,36.8599292233,10.5047211485,0.0,9.34,1.16472114852
 09/20  20:00:00,247.735188455,20.0231100556,2.11532728248,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  21:00:00,177.686706049,20.0231100556,0.355308814509,0.0,13.9747600329,18.6919646116,5.83450741052,0.0,4.67,1.16450741052
 09/20  22:00:00,127.392623902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,157.209229372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929920816,0.0,2.335,1.16429920816
 09/20  24:00:00,135.410378458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,123.768780298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,122.655907938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,121.748142703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924594109,0.0,2.335,1.16424594109
 09/21  04:00:00,129.037130496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,127.780023892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,166.836624388,20.0231100556,0.0405426498318,0.0,13.9747600329,18.6919646116,7.18556945493,1.35134725694,4.67,1.16422219799
 09/21  07:00:00,179.244275684,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,20.8720969833,16.1820969833,4.67,0.02
 09/21  08:00:00,253.772767497,20.0231100556,0.684618554165,0.0,34.9369000822,32.3179380704,13.6307713143,5.4382713143,8.1725,0.02
 09/21  09:00:00,286.578335712,20.0231100556,3.26368643734,0.0,62.886420148,41.4019203762,11.6722104368,0.0,10.5075,1.16471043684
 09/21  10:00:00,284.413046925,20.0231100556,5.76890959402,0.0,62.886420148,41.4019203762,11.6722149196,0.0,10.5075,1.16471491961
 09/21  11:00:00,306.819148116,20.0231100556,7.73659408649,0.0,62.886420148,41.4019203762,11.6725434855,0.0,10.5075,1.16504348545
 09/21  12:00:00,296.663149197,20.0231100556,8.71568711217,0.0,62.886420148,41.4019203762,11.672641084,0.0,10.5075,1.16514108402
 09/21  13:00:00,297.029594412,20.0231100556,9.61906894409,0.0,62.886420148,41.4019203762,11.672663837,0.0,10.5075,1.16516383704
 09/21  14:00:00,291.928227595,20.0231100556,10.9754762013,0.0,62.886420148,41.4019203762,11.6724483531,0.0,10.5075,1.16494835312
 09/21  15:00:00,289.594265754,20.0231100556,11.4940616999,0.0,62.886420148,41.4019203762,11.6724232351,0.0,10.5075,1.16492323508
 09/21  16:00:00,288.137621158,20.0231100556,11.093818152,0.0,62.886420148,41.4019203762,11.6722872646,0.0,10.5075,1.16478726462
 09/21  17:00:00,287.395680519,20.0231100556,10.7590914272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,286.892406221,20.0231100556,8.27934752188,0.0,41.9242800987,36.8599292233,10.504775775,0.0,9.34,1.16477577503
 09/21  19:00:00,281.2146363,20.0231100556,6.14790930948,0.0,41.9242800987,36.8599292233,10.5047556855,0.0,9.34,1.16475568555
 09/21  20:00:00,254.643607746,20.0231100556,3.9994020649,0.0,34.9369000822,32.3179380704,9.33708914164,0.0,8.1725,1.16458914164
 09/21  21:00:00,180.505395809,20.0231100556,1.15145371057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  22:00:00,128.610647939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,158.044803041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926183138,0.0,2.335,1.16426183138
 09/21  24:00:00,137.986945546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,126.928696762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,125.479481627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925570643,0.0,2.335,1.16425570643
 09/22  03:00:00,124.174195804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,149.502138114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,147.303250489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,184.683578414,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,7.30889869991,1.47464511248,4.67,1.16425358743
 09/22  07:00:00,188.69636909,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,27.1660102405,22.4760102405,4.67,0.02
 09/22  08:00:00,254.764175306,20.0231100556,1.24976526686,0.0,34.9369000822,32.3179380704,12.7386755736,3.40166625987,8.1725,1.16450931372
 09/22  09:00:00,289.02805186,20.0231100556,4.54495599728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  10:00:00,287.292869165,20.0231100556,7.35006707857,0.0,62.886420148,41.4019203762,11.6722316756,0.0,10.5075,1.16473167558
 09/22  11:00:00,308.873991868,20.0231100556,8.79172207074,0.0,62.886420148,41.4019203762,11.6725123469,0.0,10.5075,1.16501234688
 09/22  12:00:00,301.185682167,20.0231100556,10.0677487624,0.0,62.886420148,41.4019203762,11.672595521,0.0,10.5075,1.16509552097
 09/22  13:00:00,305.110155232,20.0231100556,11.2295488133,0.0,62.886420148,41.4019203762,11.6726220302,0.0,10.5075,1.16512203018
 09/22  14:00:00,297.992712557,20.0231100556,11.9421791557,0.0,62.886420148,41.4019203762,11.6724405908,0.0,10.5075,1.16494059075
 09/22  15:00:00,294.102648937,20.0231100556,13.4196755622,0.0,62.886420148,41.4019203762,11.6724312689,0.0,10.5075,1.16493126886
 09/22  16:00:00,293.8812057,20.0231100556,13.5976775835,0.0,62.886420148,41.4019203762,11.6722927678,0.0,10.5075,1.1647927678
 09/22  17:00:00,291.522968205,20.0231100556,12.4365546411,0.0,62.886420148,41.4019203762,11.6723615812,0.0,10.5075,1.16486158116
 09/22  18:00:00,287.250135897,20.0231100556,8.21995320465,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,271.797498211,20.0231100556,5.27398869722,0.0,41.9242800987,36.8599292233,10.50464361,0.0,9.34,1.16464360996
 09/22  20:00:00,244.119045107,20.0231100556,2.34014834797,0.0,34.9369000822,32.3179380704,9.3371362824,0.0,8.1725,1.1646362824
 09/22  21:00:00,172.309616622,20.0231100556,0.306399021358,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,127.576790094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936158349,0.0,2.335,1.16436158349
 09/22  23:00:00,157.365822208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,136.56466641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,123.024785655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555093994,0.0,1.75125,1.16430093994
 09/23  02:00:00,122.174298955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,121.523826935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,128.41196485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552557479,0.0,1.75125,1.16427557479
 09/23  05:00:00,127.140849604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,151.888213395,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,8.21207532452,4.68957532452,3.5025,0.02
 09/23  07:00:00,164.38302611,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,36.244620499,31.5776616268,3.5025,1.16445887219
 09/23  08:00:00,227.656016209,20.0231100556,0.264616617279,0.0,20.9621400493,23.2339557645,17.4487883704,11.5912883704,5.8375,0.02
 09/23  09:00:00,256.060580651,20.0231100556,2.73769943323,0.0,41.9242800987,36.8599292233,10.5045175103,0.0,9.34,1.16451751034
 09/23  10:00:00,284.23839768,20.0231100556,6.00235425988,0.0,62.886420148,41.4019203762,11.6722920965,0.0,10.5075,1.16479209646
 09/23  11:00:00,309.501303356,20.0231100556,8.67340640479,0.0,62.886420148,41.4019203762,11.6724036667,0.0,10.5075,1.16490366674
 09/23  12:00:00,301.163094038,20.0231100556,9.6595748862,0.0,62.886420148,41.4019203762,11.6724815227,0.0,10.5075,1.16498152269
 09/23  13:00:00,302.757103331,20.0231100556,10.5541373929,0.0,62.886420148,41.4019203762,11.6725175591,0.0,10.5075,1.16501755909
 09/23  14:00:00,294.660824913,20.0231100556,10.7609474836,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,289.465383275,20.0231100556,10.7761805979,0.0,62.886420148,41.4019203762,11.6724418969,0.0,10.5075,1.16494189691
 09/23  16:00:00,289.822950024,20.0231100556,11.1042608035,0.0,62.886420148,41.4019203762,11.6723013909,0.0,10.5075,1.16480139092
 09/23  17:00:00,287.125894599,20.0231100556,9.61517314668,0.0,62.886420148,41.4019203762,11.67234072,0.0,10.5075,1.16484071995
 09/23  18:00:00,267.503178798,20.0231100556,4.14031209653,0.0,34.9369000822,32.3179380704,9.3373390945,0.0,8.1725,1.1648390945
 09/23  19:00:00,232.927651975,20.0231100556,1.14833799832,0.0,20.9621400493,23.2339557645,7.00214607357,0.0,5.8375,1.16464607357
 09/23  20:00:00,218.172840871,20.0231100556,0.88427130129,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  21:00:00,163.373683264,20.0231100556,0.175519069157,0.0,6.98738001645,14.1499734587,4.66695666216,0.0,3.5025,1.16445666216
 09/23  22:00:00,124.831381304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,154.936887162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,134.092492003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561204607,0.0,1.75125,1.16436204607
 09/24  01:00:00,122.634917444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,121.495962578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,120.828271244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155367734,0.0,1.75125,1.1642867734
 09/24  04:00:00,127.359776102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,125.763914787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,151.394873764,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,15.2931497481,10.6263508791,3.5025,1.16429886901
 09/24  07:00:00,164.508356857,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,39.2990905596,35.7765905596,3.5025,0.02
 09/24  08:00:00,199.621792824,20.0231100556,0.00399927772533,0.0,6.98738001645,14.1499734587,24.1773236216,20.6548236216,3.5025,0.02
 09/24  09:00:00,180.032313649,20.0231100556,0.283899081015,0.0,6.98738001645,14.1499734587,13.2803755012,8.61347599142,3.5025,1.16439950977
 09/24  10:00:00,214.761715101,20.0231100556,2.99558612032,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  11:00:00,240.964320625,20.0231100556,4.37446470872,0.0,27.9495200658,27.7759469175,8.1697047583,0.0,7.005,1.1647047583
 09/24  12:00:00,260.098249194,20.0231100556,6.60402139858,0.0,41.9242800987,36.8599292233,10.5047798712,0.0,9.34,1.16477987121
 09/24  13:00:00,260.278658984,20.0231100556,7.28423680211,0.0,41.9242800987,36.8599292233,10.5046712404,0.0,9.34,1.16467124037
 09/24  14:00:00,255.03277329,20.0231100556,7.60159689901,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,250.84081896,20.0231100556,7.91169040328,0.0,41.9242800987,36.8599292233,10.504680488,0.0,9.34,1.16468048799
 09/24  16:00:00,251.655192656,20.0231100556,8.16857272416,0.0,41.9242800987,36.8599292233,10.5047670779,0.0,9.34,1.16476707787
 09/24  17:00:00,216.557340028,20.0231100556,3.60587351044,0.0,27.9495200658,27.7759469175,7.27775960472,0.25275960472,7.005,0.02
 09/24  18:00:00,221.48339421,20.0231100556,0.612914782579,0.0,13.9747600329,18.6919646116,5.83456588131,0.0,4.67,1.16456588131
 09/24  19:00:00,214.668485142,20.0231100556,0.186726646248,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  20:00:00,201.357873712,20.0231100556,0.149823203471,0.0,13.9747600329,18.6919646116,7.21107185546,1.37656827492,4.67,1.16450358054
 09/24  21:00:00,177.086230673,20.0231100556,0.121857211968,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  22:00:00,124.519004726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560127119,0.0,1.75125,1.16435127119
 09/24  23:00:00,154.306539214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,131.955060614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,123.166841367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923626559,0.0,2.335,1.16423626559
 09/25  02:00:00,121.492662966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,120.98338735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,128.128676647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921791785,0.0,2.335,1.16421791785
 09/25  05:00:00,126.606933322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,163.560138148,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,20.7264311993,16.0364311993,4.67,0.02
 09/25  07:00:00,175.867646041,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,50.031214028,44.1968621331,4.67,1.1643518949
