Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  08:00:00,252.723122383,20.0231100556,0.17519151095,0.0,34.9369000822,32.3179380704,25.3494660948,17.1569660948,8.1725,0.02
 09/25  09:00:00,289.603249491,20.0231100556,3.86779794729,0.0,62.886420148,41.4019203762,11.6721028447,0.0,10.5075,1.16460284473
 09/25  10:00:00,287.909267867,20.0231100556,6.25284470472,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,308.583983008,20.0231100556,8.32721704146,0.0,62.886420148,41.4019203762,11.6726081714,0.0,10.5075,1.16510817135
 09/25  12:00:00,300.506064527,20.0231100556,9.4665460949,0.0,62.886420148,41.4019203762,12.8176640801,0.0,10.5075,2.31016408006
 09/25  13:00:00,303.560309456,20.0231100556,10.9528441877,0.0,62.886420148,41.4019203762,11.6725083321,0.0,10.5075,1.16500833213
 09/25  14:00:00,297.367419158,20.0231100556,12.2402055874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  15:00:00,293.474575021,20.0231100556,12.124604106,0.0,62.886420148,41.4019203762,11.6723828353,0.0,10.5075,1.16488283533
 09/25  16:00:00,293.159624084,20.0231100556,12.0734888403,0.0,62.886420148,41.4019203762,11.6724321658,0.0,10.5075,1.16493216578
 09/25  17:00:00,290.613164244,20.0231100556,11.5770817586,0.0,62.886420148,41.4019203762,11.6723045083,0.0,10.5075,1.16480450826
 09/25  18:00:00,286.900075953,20.0231100556,8.18730648455,0.0,41.9242800987,36.8599292233,10.5047511477,0.0,9.34,1.16475114773
 09/25  19:00:00,281.272029463,20.0231100556,5.77691701752,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,255.132819219,20.0231100556,3.86149542235,0.0,34.9369000822,32.3179380704,9.33716771737,0.0,8.1725,1.16466771737
 09/25  21:00:00,180.01703587,20.0231100556,0.923951723607,0.0,13.9747600329,18.6919646116,5.83456081532,0.0,4.67,1.16456081532
 09/25  22:00:00,128.08711441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,156.928391961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,136.343416568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924676143,0.0,2.335,1.16424676143
 09/26  01:00:00,125.885040701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,124.807735025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,123.208826707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,148.96997591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924824361,0.0,2.335,1.16424824361
 09/26  05:00:00,148.913920464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,186.532793969,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,6.30572431708,1.61572431708,4.67,0.02
 09/26  07:00:00,190.920802236,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,33.9359194504,28.1015410778,4.67,1.16437837253
 09/26  08:00:00,255.849924987,20.0231100556,0.722086628,0.0,34.9369000822,32.3179380704,15.7806093822,7.58810938225,8.1725,0.02
 09/26  09:00:00,291.531856596,20.0231100556,4.75547231351,0.0,62.886420148,41.4019203762,11.6721757769,0.0,10.5075,1.16467577693
 09/26  10:00:00,291.871864362,20.0231100556,8.2485742088,0.0,62.886420148,41.4019203762,11.6722121479,0.0,10.5075,1.16471214789
 09/26  11:00:00,311.421594511,20.0231100556,9.86688115538,0.0,62.886420148,41.4019203762,11.6725941088,0.0,10.5075,1.1650941088
 09/26  12:00:00,302.681667044,20.0231100556,10.053118376,0.0,62.886420148,41.4019203762,11.6727107203,0.0,10.5075,1.1652107203
 09/26  13:00:00,304.593260865,20.0231100556,10.5981446592,0.0,62.886420148,41.4019203762,11.6724960045,0.0,10.5075,1.16499600454
 09/26  14:00:00,296.334441982,20.0231100556,11.2157058987,0.0,62.886420148,41.4019203762,11.6724873682,0.0,10.5075,1.16498736818
 09/26  15:00:00,292.391483083,20.0231100556,12.4923774201,0.0,62.886420148,41.4019203762,11.6722606207,0.0,10.5075,1.16476062073
 09/26  16:00:00,291.256258948,20.0231100556,11.8417505118,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  17:00:00,288.831148521,20.0231100556,10.5978920358,0.0,62.886420148,41.4019203762,11.6723365647,0.0,10.5075,1.16483656474
 09/26  18:00:00,284.449967833,20.0231100556,6.50728004314,0.0,41.9242800987,36.8599292233,10.5047992278,0.0,9.34,1.16479922785
 09/26  19:00:00,269.879527734,20.0231100556,4.04513687843,0.0,41.9242800987,36.8599292233,10.5047573727,0.0,9.34,1.16475737274
 09/26  20:00:00,244.648305864,20.0231100556,2.62040622815,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,173.36008749,20.0231100556,0.63066175273,0.0,13.9747600329,18.6919646116,5.83454598108,0.0,4.67,1.16454598108
 09/26  22:00:00,127.838485546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,157.355203653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926248217,0.0,2.335,1.16426248217
 09/26  24:00:00,136.965009321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,126.155068746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,124.938300984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,123.950353478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922235718,0.0,2.335,1.16422235718
 09/27  04:00:00,131.120646341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,129.615778849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,167.192584518,20.0231100556,0.0515562872005,0.0,13.9747600329,18.6919646116,6.44958209329,0.615382515894,4.67,1.1641995774
 09/27  07:00:00,178.711178755,20.0231100556,0.0250135225154,0.0,13.9747600329,18.6919646116,21.2691541395,16.5791541395,4.67,0.02
 09/27  08:00:00,252.473338586,20.0231100556,0.583006153621,0.0,34.9369000822,32.3179380704,16.5557299615,7.21874564792,8.1725,1.16448431357
 09/27  09:00:00,285.333120296,20.0231100556,2.73480322278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  10:00:00,280.632268626,20.0231100556,3.82347407138,0.0,62.886420148,41.4019203762,11.6722659363,0.0,10.5075,1.16476593626
 09/27  11:00:00,300.998724536,20.0231100556,4.33107423788,0.0,62.886420148,41.4019203762,11.6726000089,0.0,10.5075,1.16510000888
 09/27  12:00:00,290.358030658,20.0231100556,4.87712163951,0.0,62.886420148,41.4019203762,11.672702109,0.0,10.5075,1.16520210902
 09/27  13:00:00,290.006448523,20.0231100556,5.2767666663,0.0,62.886420148,41.4019203762,11.6724910171,0.0,10.5075,1.16499101707
 09/27  14:00:00,281.727290566,20.0231100556,4.8580383154,0.0,62.886420148,41.4019203762,11.6725166373,0.0,10.5075,1.16501663729
 09/27  15:00:00,276.662339671,20.0231100556,4.82659929631,0.0,62.886420148,41.4019203762,11.6723056108,0.0,10.5075,1.16480561078
 09/27  16:00:00,275.952000033,20.0231100556,4.49961219223,0.0,62.886420148,41.4019203762,11.6723626474,0.0,10.5075,1.16486264744
 09/27  17:00:00,274.587651226,20.0231100556,3.52349642441,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,275.423074223,20.0231100556,1.94013192923,0.0,41.9242800987,36.8599292233,10.5048549382,0.0,9.34,1.16485493817
 09/27  19:00:00,271.223740322,20.0231100556,1.48006563725,0.0,41.9242800987,36.8599292233,10.5046822057,0.0,9.34,1.16468220571
 09/27  20:00:00,245.072484299,20.0231100556,0.723011102806,0.0,34.9369000822,32.3179380704,9.33717472848,0.0,8.1725,1.16467472848
 09/27  21:00:00,175.522288816,20.0231100556,0.153057939538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,125.334288749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933960236,0.0,2.335,1.16433960236
 09/27  23:00:00,155.286117754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,133.266215747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,122.309188787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,120.877265668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927574673,0.0,2.335,1.16427574673
 09/28  03:00:00,119.779687422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,127.210172031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,125.78059843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924559665,0.0,2.335,1.16424559665
 09/28  06:00:00,164.346125031,20.0231100556,0.0258435159702,0.0,13.9747600329,18.6919646116,7.09587587942,2.40587587942,4.67,0.02
 09/28  07:00:00,176.704811886,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,29.7048982102,25.0148982102,4.67,0.02
 09/28  08:00:00,251.993153128,20.0231100556,0.299938293049,0.0,34.9369000822,32.3179380704,20.2453639008,10.9083850229,8.1725,1.16447887794
 09/28  09:00:00,284.419017659,20.0231100556,2.06880856303,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  10:00:00,280.394655386,20.0231100556,3.05524948571,0.0,62.886420148,41.4019203762,11.6723283922,0.0,10.5075,1.1648283922
 09/28  11:00:00,300.079592027,20.0231100556,3.63687398492,0.0,62.886420148,41.4019203762,11.6726141268,0.0,10.5075,1.16511412681
 09/28  12:00:00,292.269555346,20.0231100556,5.23825817168,0.0,62.886420148,41.4019203762,11.6727017119,0.0,10.5075,1.16520171191
 09/28  13:00:00,294.333001683,20.0231100556,6.66985245747,0.0,62.886420148,41.4019203762,11.6724942541,0.0,10.5075,1.1649942541
 09/28  14:00:00,287.943272107,20.0231100556,7.30296188795,0.0,62.886420148,41.4019203762,11.6723495778,0.0,10.5075,1.16484957783
 09/28  15:00:00,283.078969898,20.0231100556,7.37677693444,0.0,62.886420148,41.4019203762,11.6723594642,0.0,10.5075,1.16485946415
 09/28  16:00:00,282.556173938,20.0231100556,7.26703828647,0.0,62.886420148,41.4019203762,11.6724140645,0.0,10.5075,1.16491406454
 09/28  17:00:00,280.863180769,20.0231100556,6.47899547061,0.0,62.886420148,41.4019203762,11.6722912258,0.0,10.5075,1.1647912258
 09/28  18:00:00,278.294436041,20.0231100556,3.29211868204,0.0,41.9242800987,36.8599292233,10.5047243065,0.0,9.34,1.16472430654
 09/28  19:00:00,271.663688324,20.0231100556,1.42171243704,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,245.389201682,20.0231100556,0.660735767951,0.0,34.9369000822,32.3179380704,9.33711489695,0.0,8.1725,1.16461489695
 09/28  21:00:00,176.076703766,20.0231100556,0.167307299251,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,125.691228144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940363482,0.0,2.335,1.16440363482
 09/28  23:00:00,155.600399494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,133.035894143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,122.548975292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925412164,0.0,2.335,1.16425412164
 09/29  02:00:00,122.241139699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,120.988732993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,146.138081135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923632651,0.0,2.335,1.16423632651
 09/29  05:00:00,145.341079695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,184.04498238,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,16.2988512302,11.6088512302,4.67,0.02
 09/29  07:00:00,187.89107215,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,46.1846778761,40.3503059843,4.67,1.16437189179
 09/29  08:00:00,251.239080852,20.0231100556,0.00766957002835,0.0,34.9369000822,32.3179380704,29.5722903504,21.3797903504,8.1725,0.02
 09/29  09:00:00,281.503314118,20.0231100556,0.956638950684,0.0,62.886420148,41.4019203762,12.5138628644,0.841736862502,10.5075,1.16462600192
 09/29  10:00:00,278.058743484,20.0231100556,2.03297241695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  11:00:00,299.992154616,20.0231100556,3.46066080345,0.0,62.886420148,41.4019203762,11.6726356007,0.0,10.5075,1.16513560067
 09/29  12:00:00,291.576085383,20.0231100556,4.58048000645,0.0,62.886420148,41.4019203762,12.817727066,0.0,10.5075,2.31022706603
 09/29  13:00:00,292.581812208,20.0231100556,5.4799906678,0.0,62.886420148,41.4019203762,11.6725439234,0.0,10.5075,1.16504392339
 09/29  14:00:00,289.047734519,20.0231100556,7.24632351989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  15:00:00,285.753272311,20.0231100556,8.11374341036,0.0,62.886420148,41.4019203762,11.6724205819,0.0,10.5075,1.16492058188
 09/29  16:00:00,282.762471793,20.0231100556,6.71746198468,0.0,62.886420148,41.4019203762,11.6722797878,0.0,10.5075,1.16477978783
 09/29  17:00:00,278.165054237,20.0231100556,4.29154438523,0.0,62.886420148,41.4019203762,11.6723474212,0.0,10.5075,1.1648474212
 09/29  18:00:00,278.804153266,20.0231100556,2.95672568112,0.0,41.9242800987,36.8599292233,10.5047965304,0.0,9.34,1.16479653044
 09/29  19:00:00,266.568840971,20.0231100556,2.13150922491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  20:00:00,242.074188585,20.0231100556,1.43931549728,0.0,34.9369000822,32.3179380704,9.33721517327,0.0,8.1725,1.16471517327
 09/29  21:00:00,172.599236773,20.0231100556,0.240508740123,0.0,13.9747600329,18.6919646116,5.8344874263,0.0,4.67,1.1644874263
 09/29  22:00:00,127.39752643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,157.194086951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,135.775108835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923217044,0.0,2.335,1.16423217044
 09/30  01:00:00,121.990377646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,121.705482567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,121.028121371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154946575,0.0,1.75125,1.1642446575
 09/30  04:00:00,128.071400245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,127.186961845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,156.268315744,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,7.15174431832,2.48498282673,3.5025,1.16426149159
 09/30  07:00:00,164.973384133,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,34.9723102586,31.4498102586,3.5025,0.02
 09/30  08:00:00,225.865193585,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,24.7612413975,17.759262738,5.8375,1.16447865947
 09/30  09:00:00,255.405488081,20.0231100556,2.45542644428,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/30  10:00:00,284.994668744,20.0231100556,6.43331445124,0.0,62.886420148,41.4019203762,11.6723333047,0.0,10.5075,1.16483330474
 09/30  11:00:00,308.878381934,20.0231100556,8.50908416662,0.0,62.886420148,41.4019203762,11.6725943144,0.0,10.5075,1.16509431444
 09/30  12:00:00,301.887630846,20.0231100556,10.1236842071,0.0,62.886420148,41.4019203762,11.6726620104,0.0,10.5075,1.16516201035
 09/30  13:00:00,303.795884632,20.0231100556,11.0344262991,0.0,62.886420148,41.4019203762,11.67246444,0.0,10.5075,1.16496443999
 09/30  14:00:00,295.138653753,20.0231100556,11.0447069473,0.0,62.886420148,41.4019203762,11.6724767731,0.0,10.5075,1.16497677308
 09/30  15:00:00,290.697176619,20.0231100556,11.2676460775,0.0,62.886420148,41.4019203762,11.6723464008,0.0,10.5075,1.16484640076
 09/30  16:00:00,286.994147692,20.0231100556,9.49303903518,0.0,62.886420148,41.4019203762,11.6723998017,0.0,10.5075,1.16489980171
 09/30  17:00:00,283.604171571,20.0231100556,7.55749646963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,266.521428197,20.0231100556,3.41162681806,0.0,34.9369000822,32.3179380704,9.33740363677,0.0,8.1725,1.16490363677
 09/30  19:00:00,231.757492481,20.0231100556,0.743763104758,0.0,20.9621400493,23.2339557645,7.00226114508,0.0,5.8375,1.16476114508
 09/30  20:00:00,216.14729275,20.0231100556,0.257418667633,0.0,20.9621400493,23.2339557645,7.00213656184,0.0,5.8375,1.16463656184
 09/30  21:00:00,162.778432,20.0231100556,0.152754250014,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,124.350527126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567237747,0.0,1.75125,1.16442237747
 09/30  23:00:00,154.224034845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,132.152338969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,120.662266478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548672584,0.0,1.75125,1.16423672584
 10/01  02:00:00,118.976392913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,117.330610389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,123.327230931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548570781,0.0,1.75125,1.16423570781
 10/01  05:00:00,121.437707726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,150.240702055,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,31.2050965751,27.6825965751,3.5025,0.02
 10/01  07:00:00,157.023798368,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,72.1227562535,67.4559097568,3.5025,1.16434649673
 10/01  08:00:00,189.016005437,20.0231100556,0.00295692945733,0.0,6.98738001645,14.1499734587,67.1400405739,63.6175405739,3.5025,0.02
 10/01  09:00:00,167.474674805,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,57.1409789883,53.6184789883,3.5025,0.02
 10/01  10:00:00,200.702377116,20.0231100556,0.00290611485591,0.0,27.9495200658,27.7759469175,37.2141002832,29.0444417036,7.005,1.16465857959
 10/01  11:00:00,227.750881423,20.0231100556,0.00266721202569,0.0,27.9495200658,27.7759469175,21.9499045447,13.780219725,7.005,1.16468481965
 10/01  12:00:00,244.944363226,20.0231100556,1.02304290781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  13:00:00,246.97751485,20.0231100556,1.54592907387,0.0,41.9242800987,36.8599292233,10.5046482625,0.0,9.34,1.16464826254
 10/01  14:00:00,240.494997862,20.0231100556,2.02844223205,0.0,41.9242800987,36.8599292233,10.5046604602,0.0,9.34,1.16466046022
 10/01  15:00:00,237.005804857,20.0231100556,2.37922724316,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  16:00:00,236.754115977,20.0231100556,2.16058844911,0.0,41.9242800987,36.8599292233,10.504743944,0.0,9.34,1.16474394399
 10/01  17:00:00,205.163907422,20.0231100556,0.328487648553,0.0,27.9495200658,27.7759469175,8.41925164579,0.249499958597,7.005,1.16475168719
 10/01  18:00:00,214.068304111,20.0231100556,0.0575621558434,0.0,13.9747600329,18.6919646116,16.631688389,11.941688389,4.67,0.02
 10/01  19:00:00,206.436187523,20.0231100556,0.0166580583894,0.0,13.9747600329,18.6919646116,27.9544593296,22.1199152157,4.67,1.16454411386
 10/01  20:00:00,193.598287941,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.3778995816,29.6878995816,4.67,0.02
 10/01  21:00:00,173.137739391,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,5.83444780183,0.0,4.67,1.16444780183
 10/01  22:00:00,121.465501208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,151.64387161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548568383,0.0,1.75125,1.16423568383
 10/01  24:00:00,128.275549997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,119.46579085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,117.709764618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,116.266924447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925423967,0.0,2.335,1.16425423967
 10/02  04:00:00,122.949397435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,121.593376748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,162.286175761,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.1835571995,28.3493249182,4.67,1.1642322813
 10/02  07:00:00,168.988582135,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.1286287658,61.4386287658,4.67,0.02
 10/02  08:00:00,243.399679186,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,54.3716289055,45.0346080037,8.1725,1.16452090183
 10/02  09:00:00,272.962035044,20.0231100556,0.334337765386,0.0,62.886420148,41.4019203762,26.4252341534,15.8977341534,10.5075,0.02
 10/02  10:00:00,266.603859294,20.0231100556,1.01765956708,0.0,62.886420148,41.4019203762,14.9909453086,3.31863837233,10.5075,1.16480693623
 10/02  11:00:00,291.664533975,20.0231100556,1.90200441984,0.0,62.886420148,41.4019203762,11.672645927,0.0,10.5075,1.16514592705
 10/02  12:00:00,280.337317214,20.0231100556,3.01999741073,0.0,62.886420148,41.4019203762,11.672510006,0.0,10.5075,1.16501000605
 10/02  13:00:00,280.244612998,20.0231100556,4.11097335236,0.0,62.886420148,41.4019203762,11.6725438957,0.0,10.5075,1.1650438957
 10/02  14:00:00,274.174918736,20.0231100556,4.90370273173,0.0,62.886420148,41.4019203762,11.672367701,0.0,10.5075,1.164867701
 10/02  15:00:00,270.24278271,20.0231100556,4.90567521234,0.0,62.886420148,41.4019203762,11.6723648877,0.0,10.5075,1.16486488766
 10/02  16:00:00,269.342326239,20.0231100556,3.90476388538,0.0,62.886420148,41.4019203762,11.6724254847,0.0,10.5075,1.16492548468
 10/02  17:00:00,269.584966941,20.0231100556,2.86349540678,0.0,62.886420148,41.4019203762,11.6723080902,0.0,10.5075,1.16480809021
 10/02  18:00:00,273.686956287,20.0231100556,0.984634463743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/02  19:00:00,266.487698092,20.0231100556,0.470429456329,0.0,41.9242800987,36.8599292233,10.504751022,0.0,9.34,1.16475102201
 10/02  20:00:00,240.721850384,20.0231100556,0.156602344219,0.0,34.9369000822,32.3179380704,11.1083134209,1.77122052418,8.1725,1.16459289677
 10/02  21:00:00,172.359929129,20.0231100556,0.0707511439419,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/02  22:00:00,122.544909069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932048209,0.0,2.335,1.16432048209
 10/02  23:00:00,152.435060506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,128.587875872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,117.30042302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992147245,0.0,2.335,1.1642147245
 10/03  02:00:00,115.365059085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,113.521259729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,138.093694484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,136.697284051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992556798,0.0,2.335,1.1642556798
 10/03  06:00:00,177.931877702,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.4949462636,31.8049462636,4.67,0.02
 10/03  07:00:00,175.630253739,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,69.6493423654,64.9593423654,4.67,0.02
 10/03  08:00:00,239.46270449,20.0231100556,0.00225917661109,0.0,34.9369000822,32.3179380704,57.261515995,47.9244596963,8.1725,1.1645562987
 10/03  09:00:00,268.391095671,20.0231100556,0.107922425285,0.0,62.886420148,41.4019203762,31.3257334023,19.6536242007,10.5075,1.16460920164
 10/03  10:00:00,259.715690418,20.0231100556,0.400082679814,0.0,62.886420148,41.4019203762,18.7095401836,8.18204018357,10.5075,0.02
 10/03  11:00:00,285.227327794,20.0231100556,1.14085455279,0.0,62.886420148,41.4019203762,11.6724736287,0.0,10.5075,1.16497362872
 10/03  12:00:00,272.995354414,20.0231100556,1.91816691218,0.0,62.886420148,41.4019203762,11.6725502335,0.0,10.5075,1.16505023346
 10/03  13:00:00,272.714637042,20.0231100556,3.26728119513,0.0,62.886420148,41.4019203762,11.6725879804,0.0,10.5075,1.16508798044
 10/03  14:00:00,266.444885138,20.0231100556,3.65483839483,0.0,62.886420148,41.4019203762,11.6724464716,0.0,10.5075,1.16494647163
 10/03  15:00:00,263.448930913,20.0231100556,3.63706333243,0.0,62.886420148,41.4019203762,11.6722693812,0.0,10.5075,1.16476938115
 10/03  16:00:00,263.42168438,20.0231100556,2.88636885973,0.0,62.886420148,41.4019203762,11.6723245692,0.0,10.5075,1.16482456924
 10/03  17:00:00,262.074457003,20.0231100556,1.75221702528,0.0,62.886420148,41.4019203762,11.6723983053,0.0,10.5075,1.16489830532
 10/03  18:00:00,266.412753536,20.0231100556,0.505045509424,0.0,41.9242800987,36.8599292233,10.5048344844,0.0,9.34,1.16483448437
 10/03  19:00:00,250.396690503,20.0231100556,0.169889048541,0.0,41.9242800987,36.8599292233,12.9301819791,3.57018197914,9.34,0.02
 10/03  20:00:00,223.511217439,20.0231100556,0.120804313416,0.0,34.9369000822,32.3179380704,23.8779597694,14.5407321876,8.1725,1.16472758173
 10/03  21:00:00,161.148798129,20.0231100556,0.0344336541475,0.0,13.9747600329,18.6919646116,5.83447036975,0.0,4.67,1.16447036975
 10/03  22:00:00,117.023756105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,147.7973111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,122.936263323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922110446,0.0,2.335,1.16422110446
 10/04  01:00:00,111.988543109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,110.628440386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,108.59426334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,114.734304532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922414265,0.0,2.335,1.16422414265
 10/04  05:00:00,113.788693991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,153.432531199,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.940846413,74.250846413,4.67,0.02
 10/04  07:00:00,158.97023435,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,101.021930336,95.1875385573,4.67,1.16439177919
 10/04  08:00:00,236.466920035,20.0231100556,0.00259476363314,0.0,34.9369000822,32.3179380704,75.1361866613,66.9436866613,8.1725,0.02
 10/04  09:00:00,270.352719569,20.0231100556,0.178149816051,0.0,62.886420148,41.4019203762,37.063919878,25.3918223307,10.5075,1.16459754724
 10/04  10:00:00,266.770987187,20.0231100556,1.13009345658,0.0,62.886420148,41.4019203762,15.0358108962,3.3634927725,10.5075,1.16481812371
 10/04  11:00:00,293.973703391,20.0231100556,2.15720245878,0.0,62.886420148,41.4019203762,11.6725303327,0.0,10.5075,1.16503033274
 10/04  12:00:00,284.457426632,20.0231100556,3.20857751112,0.0,62.886420148,41.4019203762,11.6726538109,0.0,10.5075,1.16515381091
 10/04  13:00:00,285.43161956,20.0231100556,4.19867557986,0.0,62.886420148,41.4019203762,11.6726830433,0.0,10.5075,1.1651830433
 10/04  14:00:00,282.750127992,20.0231100556,5.38867646305,0.0,62.886420148,41.4019203762,11.6724401075,0.0,10.5075,1.16494010751
 10/04  15:00:00,280.47174283,20.0231100556,6.01764564137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,278.090288361,20.0231100556,4.71724636866,0.0,62.886420148,41.4019203762,11.6724246072,0.0,10.5075,1.16492460724
 10/04  17:00:00,274.596244244,20.0231100556,3.28004325216,0.0,62.886420148,41.4019203762,11.6722991955,0.0,10.5075,1.16479919552
 10/04  18:00:00,275.823130768,20.0231100556,1.09730962393,0.0,41.9242800987,36.8599292233,10.5047668763,0.0,9.34,1.16476687635
 10/04  19:00:00,267.185926363,20.0231100556,0.548530916106,0.0,41.9242800987,36.8599292233,10.5047297312,0.0,9.34,1.16472973125
 10/04  20:00:00,241.52869921,20.0231100556,0.15733125764,0.0,34.9369000822,32.3179380704,11.0986607627,2.90616076269,8.1725,0.02
 10/04  21:00:00,173.645512404,20.0231100556,0.0589513745247,0.0,13.9747600329,18.6919646116,5.83452153855,0.0,4.67,1.16452153855
 10/04  22:00:00,123.615024252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,153.454480865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931605131,0.0,2.335,1.16431605131
 10/04  24:00:00,130.243743417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,119.274706961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,117.662375715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,116.169473655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920060303,0.0,2.335,1.16420060303
 10/05  04:00:00,122.448535856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,121.141179229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,162.767688843,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,49.2220361285,43.3877926857,4.67,1.16424344278
 10/05  07:00:00,172.665196213,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.0165027088,65.3265027088,4.67,0.02
 10/05  08:00:00,249.1578421,20.0231100556,0.00464175177733,0.0,34.9369000822,32.3179380704,51.4868430605,42.1498731488,8.1725,1.16446991168
 10/05  09:00:00,281.181268232,20.0231100556,0.76802497143,0.0,62.886420148,41.4019203762,19.5134971312,8.98599713117,10.5075,0.02
 10/05  10:00:00,279.101976449,20.0231100556,2.39933926372,0.0,62.886420148,41.4019203762,11.6722589413,0.0,10.5075,1.16475894131
 10/05  11:00:00,301.329595943,20.0231100556,4.00875786947,0.0,62.886420148,41.4019203762,11.6726012897,0.0,10.5075,1.16510128965
 10/05  12:00:00,291.899228403,20.0231100556,4.43914160619,0.0,62.886420148,41.4019203762,11.6727101372,0.0,10.5075,1.16521013721
 10/05  13:00:00,291.53983663,20.0231100556,5.01420969735,0.0,62.886420148,41.4019203762,11.6725035326,0.0,10.5075,1.16500353259
 10/05  14:00:00,285.543958327,20.0231100556,5.61497646242,0.0,62.886420148,41.4019203762,11.6723288772,0.0,10.5075,1.16482887725
 10/05  15:00:00,282.04505895,20.0231100556,6.25959060254,0.0,62.886420148,41.4019203762,11.6723281679,0.0,10.5075,1.16482816791
 10/05  16:00:00,280.61814284,20.0231100556,5.54758672897,0.0,62.886420148,41.4019203762,11.6723911403,0.0,10.5075,1.16489114034
 10/05  17:00:00,276.856725825,20.0231100556,3.90571701239,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  18:00:00,279.729431879,20.0231100556,2.07941038072,0.0,41.9242800987,36.8599292233,10.5048888429,0.0,9.34,1.16488884293
 10/05  19:00:00,272.700653541,20.0231100556,1.56561425453,0.0,41.9242800987,36.8599292233,10.5047201844,0.0,9.34,1.16472018435
 10/05  20:00:00,247.239976258,20.0231100556,1.05897811518,0.0,34.9369000822,32.3179380704,9.33721766417,0.0,8.1725,1.16471766417
 10/05  21:00:00,177.024741148,20.0231100556,0.126540745597,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,126.627089338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938403728,0.0,2.335,1.16438403728
 10/05  23:00:00,156.723882286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,134.504752802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,123.582382367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,122.394872311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925382522,0.0,2.335,1.16425382522
 10/06  03:00:00,121.15837261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,147.248538158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,146.555449312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922811786,0.0,2.335,1.16422811786
 10/06  06:00:00,189.098167895,20.0231100556,0.0112573697678,0.0,13.9747600329,18.6919646116,12.5511967494,7.86119674942,4.67,0.02
 10/06  07:00:00,189.808169976,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.4835687068,36.7935687068,4.67,0.02
 10/06  08:00:00,252.610177134,20.0231100556,0.184156635261,0.0,34.9369000822,32.3179380704,31.2296589827,21.8926281235,8.1725,1.16453085925
 10/06  09:00:00,282.845024106,20.0231100556,1.36234904769,0.0,62.886420148,41.4019203762,13.6204797754,1.94839389099,10.5075,1.16458588441
 10/06  10:00:00,278.789660258,20.0231100556,2.66485453987,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  11:00:00,302.700116915,20.0231100556,4.81562889409,0.0,62.886420148,41.4019203762,11.6724536972,0.0,10.5075,1.16495369717
 10/06  12:00:00,294.115902381,20.0231100556,6.13912484183,0.0,62.886420148,41.4019203762,11.6725328389,0.0,10.5075,1.16503283887
 10/06  13:00:00,294.278085705,20.0231100556,6.92645573254,0.0,62.886420148,41.4019203762,11.672572988,0.0,10.5075,1.16507298802
 10/06  14:00:00,289.054964761,20.0231100556,7.79746509679,0.0,62.886420148,41.4019203762,11.6724332951,0.0,10.5075,1.16493329509
 10/06  15:00:00,284.972853281,20.0231100556,7.89220400176,0.0,62.886420148,41.4019203762,11.6724487498,0.0,10.5075,1.1649487498
 10/06  16:00:00,283.351467074,20.0231100556,7.08181139653,0.0,62.886420148,41.4019203762,11.6723152047,0.0,10.5075,1.16481520469
 10/06  17:00:00,279.918911502,20.0231100556,5.32679999743,0.0,62.886420148,41.4019203762,11.6723913085,0.0,10.5075,1.16489130849
 10/06  18:00:00,282.979442855,20.0231100556,3.39691432165,0.0,41.9242800987,36.8599292233,10.5048294077,0.0,9.34,1.16482940769
 10/06  19:00:00,268.942974,20.0231100556,3.12456100882,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/06  20:00:00,242.047180688,20.0231100556,1.44629075379,0.0,34.9369000822,32.3179380704,9.33722412037,0.0,8.1725,1.16472412037
 10/06  21:00:00,171.087767765,20.0231100556,0.12219783195,0.0,13.9747600329,18.6919646116,5.83446802394,0.0,4.67,1.16446802394
 10/06  22:00:00,126.281211973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,156.495527576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,135.158734122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921893908,0.0,2.335,1.16421893908
 10/07  01:00:00,121.651736681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,119.956338337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,118.887607238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549560136,0.0,1.75125,1.16424560136
 10/07  04:00:00,125.655662728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,124.46017546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,153.10468276,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,35.5094067688,31.9869067688,3.5025,0.02
 10/07  07:00:00,161.867810178,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,67.6842332527,63.0172443346,3.5025,1.16448891818
 10/07  08:00:00,224.438207076,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,48.2060062366,41.2040345442,5.8375,1.16447169235
 10/07  09:00:00,251.190412073,20.0231100556,0.701258696672,0.0,41.9242800987,36.8599292233,18.8227716604,9.46277166038,9.34,0.02
 10/07  10:00:00,278.239796497,20.0231100556,2.65198951885,0.0,62.886420148,41.4019203762,11.6723890323,0.0,10.5075,1.16488903226
 10/07  11:00:00,302.733314396,20.0231100556,4.51626141349,0.0,62.886420148,41.4019203762,11.6724751905,0.0,10.5075,1.16497519053
 10/07  12:00:00,294.072428116,20.0231100556,5.53341527389,0.0,62.886420148,41.4019203762,11.6725489495,0.0,10.5075,1.16504894951
 10/07  13:00:00,295.176062386,20.0231100556,6.38970332289,0.0,62.886420148,41.4019203762,11.6725925496,0.0,10.5075,1.16509254956
 10/07  14:00:00,287.694273082,20.0231100556,6.5042808155,0.0,62.886420148,41.4019203762,11.6723727138,0.0,10.5075,1.16487271383
 10/07  15:00:00,283.061391296,20.0231100556,6.65439697135,0.0,62.886420148,41.4019203762,11.6724468385,0.0,10.5075,1.16494683852
 10/07  16:00:00,281.947246815,20.0231100556,6.24923175107,0.0,62.886420148,41.4019203762,11.6723052151,0.0,10.5075,1.16480521513
 10/07  17:00:00,276.96139999,20.0231100556,3.73906193193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  18:00:00,263.39617332,20.0231100556,0.529590906566,0.0,34.9369000822,32.3179380704,9.33740793063,0.0,8.1725,1.16490793063
 10/07  19:00:00,227.9026527,20.0231100556,0.157175876135,0.0,20.9621400493,23.2339557645,9.68876560355,2.68659048928,5.8375,1.16467511427
 10/07  20:00:00,213.856445236,20.0231100556,0.117539192388,0.0,20.9621400493,23.2339557645,17.1276527643,10.1255986592,5.8375,1.16455410512
 10/07  21:00:00,160.671674807,20.0231100556,0.0247104820406,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  22:00:00,122.092594996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,152.808386625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564331795,0.0,1.75125,1.16439331795
 10/07  24:00:00,130.992450977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,120.378528509,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555535417,0.0,1.75125,1.16430535417
 10/08  02:00:00,118.879195806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,117.992071001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,124.740114712,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547939825,0.0,1.75125,1.16422939825
 10/08  05:00:00,123.99844614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,153.156248655,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,40.8692719105,37.3467719105,3.5025,0.02
 10/08  07:00:00,159.953300333,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,78.4525161445,74.9300161445,3.5025,0.02
 10/08  08:00:00,192.860792596,20.0231100556,0.00408320520467,0.0,6.98738001645,14.1499734587,67.5649068015,62.8980177867,3.5025,1.16438901472
 10/08  09:00:00,174.042850334,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,46.2100947591,42.6875947591,3.5025,0.02
 10/08  10:00:00,209.525559378,20.0231100556,0.757634767366,0.0,27.9495200658,27.7759469175,16.6578665094,8.48823037299,7.005,1.16463613637
 10/08  11:00:00,238.215853929,20.0231100556,2.14769853156,0.0,27.9495200658,27.7759469175,8.16962103561,0.0,7.005,1.16462103561
 10/08  12:00:00,255.390722066,20.0231100556,3.07195399022,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  13:00:00,250.981602235,20.0231100556,1.8210504448,0.0,41.9242800987,36.8599292233,10.5047527224,0.0,9.34,1.16475272237
 10/08  14:00:00,244.871414759,20.0231100556,2.09933174004,0.0,41.9242800987,36.8599292233,10.5047632577,0.0,9.34,1.16476325766
 10/08  15:00:00,242.145989355,20.0231100556,2.77382601004,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  16:00:00,239.826653209,20.0231100556,1.89353564629,0.0,41.9242800987,36.8599292233,10.5046944685,0.0,9.34,1.16469446845
 10/08  17:00:00,207.200251476,20.0231100556,0.160008097577,0.0,27.9495200658,27.7759469175,9.36059905749,1.19089217018,7.005,1.16470688731
 10/08  18:00:00,219.004486705,20.0231100556,0.0257448657376,0.0,13.9747600329,18.6919646116,23.3608487687,18.6708487687,4.67,0.02
 10/08  19:00:00,209.009939415,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,33.7907525209,27.9561143827,4.67,1.16463813816
 10/08  20:00:00,197.090421892,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,37.8741275106,33.1841275106,4.67,0.02
 10/08  21:00:00,174.357194224,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,5.83445971301,0.0,4.67,1.16445971301
 10/08  22:00:00,122.03241986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,152.588670424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551868026,0.0,1.75125,1.16426868026
 10/08  24:00:00,129.136441135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,118.682579186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,117.624295226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549532111,0.0,1.75125,1.16424532111
 10/09  03:00:00,117.064040812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,124.298748349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,122.889789632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,151.895818045,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,41.0787401777,36.4119463687,3.5025,1.16429380895
 10/09  07:00:00,159.713009832,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,70.2594482355,66.7369482355,3.5025,0.02
 10/09  08:00:00,192.276871307,20.0231100556,0.0030086744337,0.0,6.98738001645,14.1499734587,64.8956559569,61.3731559569,3.5025,0.02
 10/09  09:00:00,172.087760092,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,53.6115952126,48.9446692494,3.5025,1.16442596323
 10/09  10:00:00,206.015460499,20.0231100556,0.0582367265317,0.0,27.9495200658,27.7759469175,29.1444690846,20.9749009252,7.005,1.16456815938
 10/09  11:00:00,233.065554639,20.0231100556,0.554334416781,0.0,27.9495200658,27.7759469175,12.1108756895,5.08587568949,7.005,0.02
 10/09  12:00:00,249.845434077,20.0231100556,1.31909952181,0.0,41.9242800987,36.8599292233,10.5046660899,0.0,9.34,1.16466608988
 10/09  13:00:00,251.334066582,20.0231100556,2.16825939736,0.0,41.9242800987,36.8599292233,10.5047298308,0.0,9.34,1.16472983083
 10/09  14:00:00,246.787766476,20.0231100556,3.07741422476,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  15:00:00,242.146662356,20.0231100556,2.86446908565,0.0,41.9242800987,36.8599292233,10.5047486624,0.0,9.34,1.16474866244
 10/09  16:00:00,239.909939597,20.0231100556,2.2850899003,0.0,41.9242800987,36.8599292233,10.5046793013,0.0,9.34,1.16467930133
 10/09  17:00:00,207.819063753,20.0231100556,0.335607085629,0.0,27.9495200658,27.7759469175,7.28677033433,0.261770334333,7.005,0.02
 10/09  18:00:00,219.75970256,20.0231100556,0.0274099796448,0.0,13.9747600329,18.6919646116,19.1172303452,13.2827084229,4.67,1.16452192228
 10/09  19:00:00,209.443921301,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,31.6591326452,25.8245703051,4.67,1.16456234003
 10/09  20:00:00,196.878077531,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,38.1020825297,33.4120825297,4.67,0.02
 10/09  21:00:00,174.135237943,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,5.83436604632,0.0,4.67,1.16436604632
 10/09  22:00:00,121.550980287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,151.872778866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,128.708744392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,120.76590311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927012968,0.0,2.335,1.16427012968
 10/10  02:00:00,119.890872337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,119.179657447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,144.417992888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925767293,0.0,2.335,1.16425767293
 10/10  05:00:00,143.842777485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,185.669025237,20.0231100556,0.0028735997491,0.0,13.9747600329,18.6919646116,35.1495738402,30.4595738402,4.67,0.02
 10/10  07:00:00,185.782437376,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,65.5990693867,59.7647054251,4.67,1.16436396161
 10/10  08:00:00,249.126336985,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,50.2203862244,42.0278862244,8.1725,0.02
 10/10  09:00:00,279.187560534,20.0231100556,0.369778284922,0.0,62.886420148,41.4019203762,24.3146852214,12.6424589948,10.5075,1.16472622657
 10/10  10:00:00,275.989374395,20.0231100556,1.53660313395,0.0,62.886420148,41.4019203762,11.6723006718,0.0,10.5075,1.16480067184
 10/10  11:00:00,300.285879488,20.0231100556,3.24828362955,0.0,62.886420148,41.4019203762,11.6725189302,0.0,10.5075,1.16501893017
 10/10  12:00:00,291.914202043,20.0231100556,4.50108204604,0.0,62.886420148,41.4019203762,11.6726478639,0.0,10.5075,1.16514786392
 10/10  13:00:00,292.31914217,20.0231100556,5.31072720128,0.0,62.886420148,41.4019203762,11.6726819505,0.0,10.5075,1.16518195052
 10/10  14:00:00,284.026968141,20.0231100556,4.74267100642,0.0,62.886420148,41.4019203762,11.6724420632,0.0,10.5075,1.16494206325
 10/10  15:00:00,277.593185707,20.0231100556,4.03580150094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  16:00:00,276.752577218,20.0231100556,3.76129111468,0.0,62.886420148,41.4019203762,11.672430764,0.0,10.5075,1.16493076401
 10/10  17:00:00,272.526941184,20.0231100556,2.03659510782,0.0,62.886420148,41.4019203762,11.6723091432,0.0,10.5075,1.1648091432
 10/10  18:00:00,274.9062589,20.0231100556,0.359445289118,0.0,41.9242800987,36.8599292233,10.5047809423,0.0,9.34,1.16478094227
 10/10  19:00:00,259.316467997,20.0231100556,0.17256475522,0.0,41.9242800987,36.8599292233,10.7910508378,0.286303298607,9.34,1.16474753923
 10/10  20:00:00,235.021915616,20.0231100556,0.131851984706,0.0,34.9369000822,32.3179380704,15.2801263653,7.08762636534,8.1725,0.02
 10/10  21:00:00,168.653836987,20.0231100556,0.0432818018604,0.0,13.9747600329,18.6919646116,5.83454201434,0.0,4.67,1.16454201434
 10/10  22:00:00,124.32411288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,154.702414725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926106269,0.0,2.335,1.16426106269
 10/10  24:00:00,132.057485627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,121.73978425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,120.802373359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,119.648098868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922326109,0.0,2.335,1.16422326109
 10/11  04:00:00,126.347388566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,125.035960442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,165.686747686,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,35.7048403047,29.8706372539,4.67,1.16420305076
 10/11  07:00:00,173.594924351,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.7040637884,62.0140637884,4.67,0.02
 10/11  08:00:00,247.352514436,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,56.1500008735,46.8130020724,8.1725,1.16449880108
 10/11  09:00:00,276.825138129,20.0231100556,0.0886901397609,0.0,62.886420148,41.4019203762,24.9026582614,14.3751582614,10.5075,0.02
 10/11  10:00:00,273.544771875,20.0231100556,1.07697937412,0.0,62.886420148,41.4019203762,12.0005033977,0.328209774504,10.5075,1.16479362317
 10/11  11:00:00,296.968821172,20.0231100556,1.99968287741,0.0,62.886420148,41.4019203762,11.672642436,0.0,10.5075,1.16514243596
 10/11  12:00:00,286.421925002,20.0231100556,2.51695158872,0.0,62.886420148,41.4019203762,11.6725126171,0.0,10.5075,1.16501261705
 10/11  13:00:00,285.705289829,20.0231100556,3.06349935166,0.0,62.886420148,41.4019203762,11.6725537185,0.0,10.5075,1.16505371847
 10/11  14:00:00,281.410191127,20.0231100556,3.99745472596,0.0,62.886420148,41.4019203762,11.6723827651,0.0,10.5075,1.16488276505
 10/11  15:00:00,277.584869428,20.0231100556,4.23639300435,0.0,62.886420148,41.4019203762,11.6723863914,0.0,10.5075,1.16488639144
 10/11  16:00:00,275.91130436,20.0231100556,3.48082128978,0.0,62.886420148,41.4019203762,11.6724539964,0.0,10.5075,1.16495399641
 10/11  17:00:00,271.382005081,20.0231100556,1.44812353758,0.0,62.886420148,41.4019203762,11.6723423195,0.0,10.5075,1.1648423195
 10/11  18:00:00,274.561713446,20.0231100556,0.22350359414,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/11  19:00:00,266.374530999,20.0231100556,0.175210730629,0.0,41.9242800987,36.8599292233,11.876803583,1.37217051918,9.34,1.16463306379
 10/11  20:00:00,240.747429416,20.0231100556,0.125313317214,0.0,34.9369000822,32.3179380704,19.7601325184,10.4229948308,8.1725,1.1646376876
 10/11  21:00:00,172.538601459,20.0231100556,0.0253551868855,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/11  22:00:00,122.478185001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936766711,0.0,2.335,1.16436766711
 10/11  23:00:00,153.310422349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,130.473901115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,120.393403472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926305468,0.0,2.335,1.16426305468
 10/12  02:00:00,119.960966704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,119.025349962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
