Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  04:00:00,125.945536625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,124.951302069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924153008,0.0,2.335,1.16424153008
 10/12  06:00:00,166.129658831,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,33.4657085979,28.7757085979,4.67,0.02
 10/12  07:00:00,173.996014834,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.1312121474,61.4412121474,4.67,0.02
 10/12  08:00:00,248.038422495,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,55.3942136576,46.0571621124,8.1725,1.16455154516
 10/12  09:00:00,277.104427848,20.0231100556,0.0089137187847,0.0,62.886420148,41.4019203762,32.3582357353,20.6860636297,10.5075,1.16467210554
 10/12  10:00:00,271.854209356,20.0231100556,0.281873665814,0.0,62.886420148,41.4019203762,19.4649218036,8.93742180358,10.5075,0.02
 10/12  11:00:00,294.490179595,20.0231100556,0.9769407949,0.0,62.886420148,41.4019203762,11.6725462129,0.0,10.5075,1.1650462129
 10/12  12:00:00,283.180145665,20.0231100556,1.271683167,0.0,62.886420148,41.4019203762,11.6726304482,0.0,10.5075,1.16513044822
 10/12  13:00:00,281.960261367,20.0231100556,1.40383270207,0.0,62.886420148,41.4019203762,12.7386254426,0.0,10.5075,2.2311254426
 10/12  14:00:00,276.16258468,20.0231100556,1.70131282758,0.0,62.886420148,41.4019203762,10.6064768024,0.0,10.5075,0.0989768023891
 10/12  15:00:00,271.244787484,20.0231100556,1.4720008792,0.0,62.886420148,41.4019203762,11.6723678823,0.0,10.5075,1.16486788235
 10/12  16:00:00,269.954604196,20.0231100556,1.07866867821,0.0,62.886420148,41.4019203762,11.6724300883,0.0,10.5075,1.16493008827
 10/12  17:00:00,269.11479545,20.0231100556,0.898141454806,0.0,62.886420148,41.4019203762,11.6723129072,0.0,10.5075,1.16481290724
 10/12  18:00:00,273.008617202,20.0231100556,0.16142674361,0.0,41.9242800987,36.8599292233,11.519678942,1.01490845438,9.34,1.16477048766
 10/12  19:00:00,264.952764836,20.0231100556,0.117213909688,0.0,41.9242800987,36.8599292233,19.7004873072,10.3404873072,9.34,0.02
 10/12  20:00:00,240.526289392,20.0231100556,0.0893894077181,0.0,34.9369000822,32.3179380704,24.2570373426,14.9198407583,8.1725,1.1646965843
 10/12  21:00:00,173.476832536,20.0231100556,0.0121456856121,0.0,13.9747600329,18.6919646116,5.83447414814,0.0,4.67,1.16447414814
 10/12  22:00:00,123.643506082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,153.934272285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,131.00328981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922033632,0.0,2.335,1.16422033632
 10/13  01:00:00,120.831989295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,119.707549185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,118.743389421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922545276,0.0,2.335,1.16422545276
 10/13  04:00:00,144.093261797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,143.675957037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,186.057457596,20.0231100556,0.00287754802758,0.0,13.9747600329,18.6919646116,35.2179831473,30.5279831473,4.67,0.02
 10/13  07:00:00,186.225408507,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,68.2945342979,62.4601077587,4.67,1.16442653915
 10/13  08:00:00,248.708488273,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,57.6522827264,49.4597827264,8.1725,0.02
 10/13  09:00:00,277.125290192,20.0231100556,0.00881152771721,0.0,62.886420148,41.4019203762,37.3568266825,25.6847402097,10.5075,1.16458647278
 10/13  10:00:00,272.111166618,20.0231100556,0.0133130283937,0.0,62.886420148,41.4019203762,25.2194651197,13.5471778072,10.5075,1.16478731248
 10/13  11:00:00,293.548859708,20.0231100556,0.475162822135,0.0,62.886420148,41.4019203762,13.1586616955,1.4862025144,10.5075,1.16495918115
 10/13  12:00:00,285.45600847,20.0231100556,1.89550028471,0.0,62.886420148,41.4019203762,11.6725753749,0.0,10.5075,1.16507537485
 10/13  13:00:00,287.325546409,20.0231100556,3.20156152984,0.0,62.886420148,41.4019203762,11.672615133,0.0,10.5075,1.165115133
 10/13  14:00:00,279.253252231,20.0231100556,2.50510429241,0.0,62.886420148,41.4019203762,11.6724110753,0.0,10.5075,1.16491107525
 10/13  15:00:00,272.498416455,20.0231100556,1.5063329673,0.0,62.886420148,41.4019203762,11.672400584,0.0,10.5075,1.164900584
 10/13  16:00:00,271.237219437,20.0231100556,1.30333076045,0.0,62.886420148,41.4019203762,11.6722778355,0.0,10.5075,1.16477783547
 10/13  17:00:00,269.865300283,20.0231100556,1.03516860561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  18:00:00,273.696875071,20.0231100556,0.210119851566,0.0,41.9242800987,36.8599292233,10.5047812404,0.0,9.34,1.16478124042
 10/13  19:00:00,257.423117546,20.0231100556,0.12501135288,0.0,41.9242800987,36.8599292233,18.4510431365,7.94642631219,9.34,1.1646168243
 10/13  20:00:00,232.056756287,20.0231100556,0.0825301433457,0.0,34.9369000822,32.3179380704,26.2348834655,16.8977637102,8.1725,1.16461975528
 10/13  21:00:00,167.49463075,20.0231100556,0.00849607459005,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/13  22:00:00,123.237084845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,153.765741368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929550978,0.0,2.335,1.16429550978
 10/13  24:00:00,130.334087763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,117.401288007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,115.942412524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552281995,0.0,1.75125,1.16427281995
 10/14  03:00:00,114.532475159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,121.08570628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,119.482687466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155114734,0.0,1.75125,1.1642614734
 10/14  06:00:00,147.88137574,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,42.7595344645,39.2370344645,3.5025,0.02
 10/14  07:00:00,154.461437725,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,75.5367526634,70.8698224344,3.5025,1.16443022895
 10/14  08:00:00,215.015972303,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,67.5232263779,61.6657263779,5.8375,0.02
 10/14  09:00:00,238.93223394,20.0231100556,0.00465033462264,0.0,41.9242800987,36.8599292233,50.4181111413,39.9135866883,9.34,1.16452445299
 10/14  10:00:00,261.972242465,20.0231100556,0.00345816472438,0.0,62.886420148,41.4019203762,33.356539791,22.829039791,10.5075,0.02
 10/14  11:00:00,289.248087668,20.0231100556,0.203269659382,0.0,62.886420148,41.4019203762,17.2720348052,5.59946673537,10.5075,1.16506806985
 10/14  12:00:00,277.584984859,20.0231100556,0.605270665062,0.0,62.886420148,41.4019203762,11.6726165931,0.0,10.5075,1.1651165931
 10/14  13:00:00,276.61308145,20.0231100556,0.70817454693,0.0,62.886420148,41.4019203762,11.6726598225,0.0,10.5075,1.1651598225
 10/14  14:00:00,269.392338268,20.0231100556,0.779132690701,0.0,62.886420148,41.4019203762,11.672512812,0.0,10.5075,1.16501281196
 10/14  15:00:00,263.649241667,20.0231100556,0.842741868772,0.0,62.886420148,41.4019203762,11.6723973283,0.0,10.5075,1.16489732831
 10/14  16:00:00,261.530337184,20.0231100556,0.708137400093,0.0,62.886420148,41.4019203762,11.6724678679,0.0,10.5075,1.16496786792
 10/14  17:00:00,259.069339932,20.0231100556,0.330573553846,0.0,62.886420148,41.4019203762,11.6723243202,0.0,10.5075,1.16482432022
 10/14  18:00:00,254.494250893,20.0231100556,0.0824319034396,0.0,34.9369000822,32.3179380704,26.6457917654,17.3084544096,8.1725,1.16483735573
 10/14  19:00:00,214.422769048,20.0231100556,0.0263384201816,0.0,20.9621400493,23.2339557645,37.1650569522,30.1629021754,5.8375,1.16465477683
 10/14  20:00:00,201.703493961,20.0231100556,0.00269701379629,0.0,20.9621400493,23.2339557645,41.370674192,35.513174192,5.8375,0.02
 10/14  21:00:00,152.166368276,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,12.1335308244,7.46655715944,3.5025,1.16447366499
 10/14  22:00:00,114.830970639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,146.135482034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557723541,0.0,1.75125,1.16432723541
 10/14  24:00:00,121.982858323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,111.314007706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,110.19002214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550894186,0.0,1.75125,1.16425894186
 10/15  03:00:00,109.668559755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,116.660367513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,115.664631455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,145.059652387,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,54.0944229645,49.4276261087,3.5025,1.16429685579
 10/15  07:00:00,152.275260363,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,81.3807322352,77.8582322352,3.5025,0.02
 10/15  08:00:00,185.475666171,20.0231100556,0.00274212692636,0.0,6.98738001645,14.1499734587,75.5901558148,70.9233347946,3.5025,1.1643210202
 10/15  09:00:00,163.673859214,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,66.6987001461,63.1762001461,3.5025,0.02
 10/15  10:00:00,197.631577438,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,49.7239739365,41.5543825007,7.005,1.16459143582
 10/15  11:00:00,226.247763172,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,36.2498025089,29.2248025089,7.005,0.02
 10/15  12:00:00,242.458762285,20.0231100556,0.12315167381,0.0,41.9242800987,36.8599292233,20.8387323388,10.334038268,9.34,1.16469407076
 10/15  13:00:00,243.956597086,20.0231100556,0.807386127178,0.0,41.9242800987,36.8599292233,11.157270076,0.652507764303,9.34,1.16476231166
 10/15  14:00:00,239.927050095,20.0231100556,1.04788422782,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  15:00:00,234.357772291,20.0231100556,1.09479333813,0.0,41.9242800987,36.8599292233,10.5047853092,0.0,9.34,1.16478530915
 10/15  16:00:00,234.062663775,20.0231100556,0.976239161156,0.0,41.9242800987,36.8599292233,10.504719886,0.0,9.34,1.164719886
 10/15  17:00:00,202.534635028,20.0231100556,0.0182846687854,0.0,27.9495200658,27.7759469175,19.6556529385,12.6306529385,7.005,0.02
 10/15  18:00:00,218.386114403,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,41.2580433348,35.4234776248,4.67,1.16456571002
 10/15  19:00:00,204.46428681,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,48.6491578736,42.8145477927,4.67,1.16461008086
 10/15  20:00:00,192.495814491,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.0348416053,47.3448416053,4.67,0.02
 10/15  21:00:00,171.068683762,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,15.0971743009,9.26275841024,4.67,1.16441589066
 10/15  22:00:00,118.581660202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,149.019675283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,124.596833468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155309086,0.0,1.75125,1.1642809086
 10/16  01:00:00,116.058799294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,115.269649597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,114.471317212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,121.151069167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924512578,0.0,2.335,1.16424512578
 10/16  05:00:00,119.588530951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,160.648884525,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,53.6199995123,48.9299995123,4.67,0.02
 10/16  07:00:00,168.938462588,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.8158557482,72.9814374415,4.67,1.1644183067
 10/16  08:00:00,243.512110925,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,65.4403341816,57.2478341816,8.1725,0.02
 10/16  09:00:00,273.625846643,20.0231100556,0.0390042964498,0.0,62.886420148,41.4019203762,36.8635710754,25.1914368954,10.5075,1.16463417994
 10/16  10:00:00,267.470294706,20.0231100556,0.212746363498,0.0,62.886420148,41.4019203762,24.2580330746,12.585667344,10.5075,1.16486573061
 10/16  11:00:00,293.223868783,20.0231100556,1.26709079608,0.0,62.886420148,41.4019203762,11.6725901038,0.0,10.5075,1.16509010379
 10/16  12:00:00,283.286666267,20.0231100556,2.42974268761,0.0,62.886420148,41.4019203762,11.6727246682,0.0,10.5075,1.16522466821
 10/16  13:00:00,284.258688449,20.0231100556,3.36774620305,0.0,62.886420148,41.4019203762,11.6725216461,0.0,10.5075,1.16502164606
 10/16  14:00:00,278.544938098,20.0231100556,3.67231756787,0.0,62.886420148,41.4019203762,11.6725272043,0.0,10.5075,1.16502720426
 10/16  15:00:00,274.287583948,20.0231100556,3.50796711129,0.0,62.886420148,41.4019203762,11.6723108217,0.0,10.5075,1.16481082168
 10/16  16:00:00,273.680266656,20.0231100556,2.84036534086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  17:00:00,270.600890917,20.0231100556,1.40897342398,0.0,62.886420148,41.4019203762,11.6724027136,0.0,10.5075,1.16490271356
 10/16  18:00:00,277.207673095,20.0231100556,0.2391888472,0.0,41.9242800987,36.8599292233,10.5048788777,0.0,9.34,1.1648788777
 10/16  19:00:00,266.003291499,20.0231100556,0.130488422596,0.0,41.9242800987,36.8599292233,12.87634941,2.37165834794,9.34,1.16469106204
 10/16  20:00:00,240.458498521,20.0231100556,0.0816402734458,0.0,34.9369000822,32.3179380704,20.6621163468,12.4696163468,8.1725,0.02
 10/16  21:00:00,172.900923255,20.0231100556,0.00264940918765,0.0,13.9747600329,18.6919646116,5.83452379717,0.0,4.67,1.16452379717
 10/16  22:00:00,122.723206136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,152.382417515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929054077,0.0,2.335,1.16429054077
 10/16  24:00:00,128.777322765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,117.740845901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,116.148596248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921252929,0.0,2.335,1.16421252929
 10/17  03:00:00,114.358051928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,137.176603214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,134.989819939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,174.763324615,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,83.792608309,77.9583612035,4.67,1.16424710549
 10/17  07:00:00,173.171757285,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,107.294798982,102.604798982,4.67,0.02
 10/17  08:00:00,240.367647343,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,92.1766979077,82.8397092015,8.1725,1.16448870626
 10/17  09:00:00,272.246320213,20.0231100556,0.0136715471565,0.0,62.886420148,41.4019203762,57.77825452,47.25075452,10.5075,0.02
 10/17  10:00:00,272.532009633,20.0231100556,0.438199774738,0.0,62.886420148,41.4019203762,22.0976648834,10.4254315941,10.5075,1.16473328933
 10/17  11:00:00,298.881660452,20.0231100556,2.34603680356,0.0,62.886420148,41.4019203762,11.6725390746,0.0,10.5075,1.1650390746
 10/17  12:00:00,292.506164079,20.0231100556,4.55926915514,0.0,62.886420148,41.4019203762,11.6726434313,0.0,10.5075,1.16514343129
 10/17  13:00:00,293.905156326,20.0231100556,5.95709814645,0.0,62.886420148,41.4019203762,11.6726896494,0.0,10.5075,1.16518964941
 10/17  14:00:00,284.217921018,20.0231100556,4.76352190504,0.0,62.886420148,41.4019203762,11.6725223783,0.0,10.5075,1.16502237831
 10/17  15:00:00,275.338848902,20.0231100556,2.63102202753,0.0,62.886420148,41.4019203762,11.6723378598,0.0,10.5075,1.16483785983
 10/17  16:00:00,272.736930704,20.0231100556,1.44459408822,0.0,62.886420148,41.4019203762,11.6724073679,0.0,10.5075,1.16490736791
 10/17  17:00:00,270.818403284,20.0231100556,0.81846615464,0.0,62.886420148,41.4019203762,11.6722967234,0.0,10.5075,1.16479672343
 10/17  18:00:00,277.837696723,20.0231100556,0.15558984658,0.0,41.9242800987,36.8599292233,10.5047421348,0.0,9.34,1.16474213483
 10/17  19:00:00,258.926952845,20.0231100556,0.113109903218,0.0,41.9242800987,36.8599292233,12.4592293579,3.09922935794,9.34,0.02
 10/17  20:00:00,235.149900103,20.0231100556,0.0732798098436,0.0,34.9369000822,32.3179380704,20.3285668878,10.9914237141,8.1725,1.16464317374
 10/17  21:00:00,167.88541278,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/17  22:00:00,123.256246551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993920192,0.0,2.335,1.1643920192
 10/17  23:00:00,153.907686446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,130.772233863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,120.444624789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922432437,0.0,2.335,1.16422432437
 10/18  02:00:00,119.135437405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,117.684290239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,123.676791974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921342206,0.0,2.335,1.16421342206
 10/18  05:00:00,121.118374612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,160.127701786,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,71.6179870372,66.9279870372,4.67,0.02
 10/18  07:00:00,165.186246727,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,103.421163693,97.5867413019,4.67,1.16442239067
 10/18  08:00:00,242.769302111,20.0231100556,0.00711152495549,0.0,34.9369000822,32.3179380704,71.5737445588,63.3812445588,8.1725,0.02
 10/18  09:00:00,273.855730501,20.0231100556,0.0121120527837,0.0,62.886420148,41.4019203762,34.001528874,22.3293354796,10.5075,1.16469339438
 10/18  10:00:00,275.599186939,20.0231100556,2.64651762334,0.0,62.886420148,41.4019203762,12.3480735011,0.675798956178,10.5075,1.16477454495
 10/18  11:00:00,306.579107628,20.0231100556,6.5576151016,0.0,62.886420148,41.4019203762,11.6725012388,0.0,10.5075,1.16500123875
 10/18  12:00:00,295.935412083,20.0231100556,7.25775288929,0.0,62.886420148,41.4019203762,11.6726378122,0.0,10.5075,1.1651378122
 10/18  13:00:00,295.657177044,20.0231100556,8.7524468882,0.0,62.886420148,41.4019203762,11.6726787037,0.0,10.5075,1.16517870369
 10/18  14:00:00,288.206120714,20.0231100556,9.41974141468,0.0,62.886420148,41.4019203762,11.6724430926,0.0,10.5075,1.16494309256
 10/18  15:00:00,285.593464594,20.0231100556,9.72953631572,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,290.244043533,20.0231100556,10.5429245005,0.0,62.886420148,41.4019203762,11.6724376774,0.0,10.5075,1.16493767737
 10/18  17:00:00,285.015447137,20.0231100556,9.44690403685,0.0,62.886420148,41.4019203762,11.6723213685,0.0,10.5075,1.16482136847
 10/18  18:00:00,285.070575589,20.0231100556,4.49977984979,0.0,41.9242800987,36.8599292233,10.7854225324,0.28062360439,9.34,1.16479892806
 10/18  19:00:00,272.992691544,20.0231100556,2.54870546957,0.0,41.9242800987,36.8599292233,10.5047707624,0.0,9.34,1.16477076236
 10/18  20:00:00,245.913639437,20.0231100556,0.74134046215,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/18  21:00:00,173.954498803,20.0231100556,0.0400312267114,0.0,13.9747600329,18.6919646116,5.97231474504,0.13774578339,4.67,1.16456896165
 10/18  22:00:00,122.620194551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,152.818106795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928963456,0.0,2.335,1.16428963456
 10/18  24:00:00,130.174128255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,119.095797795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,117.508023155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,116.456385251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925314823,0.0,2.335,1.16425314823
 10/19  04:00:00,122.250167998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,120.887237551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,161.633427446,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,62.7561611432,56.9219266055,4.67,1.16423453774
 10/19  07:00:00,167.657734108,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,95.2090133104,90.5190133104,4.67,0.02
 10/19  08:00:00,240.138686615,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,90.3865304329,81.0494931254,8.1725,1.1645373075
 10/19  09:00:00,269.349595229,20.0231100556,0.0121475401565,0.0,62.886420148,41.4019203762,61.9252051858,51.3977051858,10.5075,0.02
 10/19  10:00:00,266.277272415,20.0231100556,0.00605575543405,0.0,62.886420148,41.4019203762,46.3143391177,34.6419988915,10.5075,1.16484022625
 10/19  11:00:00,290.650706093,20.0231100556,0.00289537202871,0.0,62.886420148,41.4019203762,28.9933013986,17.3208335315,10.5075,1.16496786707
 10/19  12:00:00,279.171649334,20.0231100556,0.0343282777533,0.0,62.886420148,41.4019203762,18.9090437793,7.23646971053,10.5075,1.16507406879
 10/19  13:00:00,278.257228216,20.0231100556,0.0783966273107,0.0,62.886420148,41.4019203762,14.5464530783,2.87383098864,10.5075,1.16512208965
 10/19  14:00:00,273.219654053,20.0231100556,0.339221943659,0.0,62.886420148,41.4019203762,11.6724560799,0.0,10.5075,1.16495607994
 10/19  15:00:00,268.959057944,20.0231100556,0.330323015352,0.0,62.886420148,41.4019203762,11.6722727797,0.0,10.5075,1.16477277967
 10/19  16:00:00,268.384437106,20.0231100556,0.139607033077,0.0,62.886420148,41.4019203762,11.6723439489,0.0,10.5075,1.16484394893
 10/19  17:00:00,269.189051495,20.0231100556,0.479764300844,0.0,62.886420148,41.4019203762,11.6724339695,0.0,10.5075,1.16493396954
 10/19  18:00:00,277.216330568,20.0231100556,0.106144806035,0.0,41.9242800987,36.8599292233,16.7862773424,7.42627734237,9.34,0.02
 10/19  19:00:00,265.706620288,20.0231100556,0.0672111368996,0.0,41.9242800987,36.8599292233,28.9762790827,18.4715500511,9.34,1.16472903165
 10/19  20:00:00,239.751880558,20.0231100556,0.0262054835957,0.0,34.9369000822,32.3179380704,37.9509840238,28.6137448767,8.1725,1.16473914715
 10/19  21:00:00,172.146869396,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,8.16643552746,3.47643552746,4.67,0.02
 10/19  22:00:00,122.37594981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937872626,0.0,2.335,1.16437872626
 10/19  23:00:00,152.772818095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,129.625215796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,120.259266331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923294168,0.0,2.335,1.16423294168
 10/20  02:00:00,119.2626488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,117.816489055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,143.207874526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921930241,0.0,2.335,1.16421930241
 10/20  05:00:00,142.683816274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,184.492315421,20.0231100556,0.0030708774102,0.0,13.9747600329,18.6919646116,38.2305520483,33.5405520483,4.67,0.02
 10/20  07:00:00,184.356889122,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,66.3249888076,60.4906238434,4.67,1.16436496415
 10/20  08:00:00,247.564153312,20.0231100556,0.00434219660419,0.0,34.9369000822,32.3179380704,48.5478188942,40.3553188942,8.1725,0.02
 10/20  09:00:00,279.292449501,20.0231100556,1.20995572184,0.0,62.886420148,41.4019203762,19.5354980452,7.86336011156,10.5075,1.16463793362
 10/20  10:00:00,271.66953202,20.0231100556,1.75591684246,0.0,62.886420148,41.4019203762,11.672220885,0.0,10.5075,1.16472088496
 10/20  11:00:00,295.258223146,20.0231100556,2.49956954589,0.0,62.886420148,41.4019203762,11.6724498022,0.0,10.5075,1.16494980222
 10/20  12:00:00,285.064311967,20.0231100556,3.2753468039,0.0,62.886420148,41.4019203762,11.6725883709,0.0,10.5075,1.16508837089
 10/20  13:00:00,286.160619726,20.0231100556,3.98768466692,0.0,62.886420148,41.4019203762,11.672631097,0.0,10.5075,1.16513109696
 10/20  14:00:00,279.126879062,20.0231100556,4.22955990032,0.0,62.886420148,41.4019203762,11.6723966651,0.0,10.5075,1.16489666512
 10/20  15:00:00,274.082477672,20.0231100556,4.24109641211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  16:00:00,270.63848914,20.0231100556,3.74087733641,0.0,62.886420148,41.4019203762,11.6723927557,0.0,10.5075,1.16489275569
 10/20  17:00:00,265.773519814,20.0231100556,2.42370699073,0.0,62.886420148,41.4019203762,11.67247725,0.0,10.5075,1.16497725005
 10/20  18:00:00,272.238589452,20.0231100556,0.852703513784,0.0,41.9242800987,36.8599292233,10.5047566901,0.0,9.34,1.16475669008
 10/20  19:00:00,252.893234885,20.0231100556,0.540793501333,0.0,41.9242800987,36.8599292233,10.7720375103,0.2673076297,9.34,1.1647298806
 10/20  20:00:00,224.654106237,20.0231100556,0.156965553022,0.0,34.9369000822,32.3179380704,15.661143481,7.46864348102,8.1725,0.02
 10/20  21:00:00,161.003875641,20.0231100556,0.0390107748259,0.0,13.9747600329,18.6919646116,5.83452893449,0.0,4.67,1.16452893449
 10/20  22:00:00,116.898584165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,148.122766086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932702754,0.0,2.335,1.16432702754
 10/20  24:00:00,123.977863582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,110.759579744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,109.398771374,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555671177,0.0,1.75125,1.16430671177
 10/21  03:00:00,108.350238103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,115.74248389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,115.87363044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,149.554590671,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,60.4851433843,55.8183477977,3.5025,1.16429558655
 10/21  07:00:00,155.419047474,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,84.6775455531,81.1550455531,3.5025,0.02
 10/21  08:00:00,215.766092983,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,78.9897440351,71.9876935655,5.8375,1.16455046959
 10/21  09:00:00,240.160035232,20.0231100556,0.00532211034939,0.0,41.9242800987,36.8599292233,59.0657022908,49.7057022908,9.34,0.02
 10/21  10:00:00,265.984352663,20.0231100556,0.0123873505248,0.0,62.886420148,41.4019203762,36.9063818619,25.23401298,10.5075,1.16486888188
 10/21  11:00:00,292.615704744,20.0231100556,0.18995026374,0.0,62.886420148,41.4019203762,14.9053586011,3.2327449138,10.5075,1.16511368732
 10/21  12:00:00,283.934318339,20.0231100556,1.2456340009,0.0,62.886420148,41.4019203762,11.6726839046,0.0,10.5075,1.16518390456
 10/21  13:00:00,283.261294094,20.0231100556,1.47736032892,0.0,62.886420148,41.4019203762,11.6724962206,0.0,10.5075,1.16499622055
 10/21  14:00:00,276.422828356,20.0231100556,1.32502313724,0.0,62.886420148,41.4019203762,11.6723534457,0.0,10.5075,1.16485344566
 10/21  15:00:00,271.986818103,20.0231100556,2.0268580067,0.0,62.886420148,41.4019203762,11.6724456407,0.0,10.5075,1.16494564068
 10/21  16:00:00,273.755799128,20.0231100556,3.12393898278,0.0,62.886420148,41.4019203762,11.6723193496,0.0,10.5075,1.16481934958
 10/21  17:00:00,273.013770472,20.0231100556,2.44570429861,0.0,62.886420148,41.4019203762,11.6723768852,0.0,10.5075,1.16487688523
 10/21  18:00:00,265.217608852,20.0231100556,0.344662278316,0.0,34.9369000822,32.3179380704,10.5730311932,1.23564213745,8.1725,1.16488905577
 10/21  19:00:00,226.642933132,20.0231100556,0.0529250902416,0.0,20.9621400493,23.2339557645,18.2940312989,12.4365312989,5.8375,0.02
 10/21  20:00:00,212.664998107,20.0231100556,0.0314895544061,0.0,20.9621400493,23.2339557645,25.6717300926,18.6696646084,5.8375,1.16456548421
 10/21  21:00:00,161.475817218,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,4.66696280528,0.0,3.5025,1.16446280528
 10/21  22:00:00,123.439798545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,152.752782709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,129.499328461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559302472,0.0,1.75125,1.16434302472
 10/22  01:00:00,119.835476048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,119.539508985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,119.128437914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155089262,0.0,1.75125,1.1642589262
 10/22  04:00:00,126.624887204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,125.904628133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,159.213662255,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,32.3187719424,27.6519897499,3.5025,1.16428219254
 10/22  07:00:00,164.869767466,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,60.0184088586,56.4959088586,3.5025,0.02
 10/22  08:00:00,198.063674003,20.0231100556,0.00323426548174,0.0,6.98738001645,14.1499734587,52.5959674539,49.0734674539,3.5025,0.02
 10/22  09:00:00,178.854414548,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,44.4424274771,39.775508657,3.5025,1.16441882009
 10/22  10:00:00,212.244386803,20.0231100556,0.557570955561,0.0,27.9495200658,27.7759469175,25.02466533,17.99966533,7.005,0.02
 10/22  11:00:00,234.758098729,20.0231100556,0.509674405263,0.0,27.9495200658,27.7759469175,23.3822844382,15.2126315446,7.005,1.16465289366
 10/22  12:00:00,252.84339201,20.0231100556,1.44944042868,0.0,41.9242800987,36.8599292233,12.0325702926,1.52782114157,9.34,1.16474915104
 10/22  13:00:00,256.273605497,20.0231100556,3.24655829993,0.0,41.9242800987,36.8599292233,10.5046574211,0.0,9.34,1.16465742105
 10/22  14:00:00,252.833081972,20.0231100556,4.75118247053,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  15:00:00,248.284359624,20.0231100556,4.92379482531,0.0,41.9242800987,36.8599292233,10.5046856912,0.0,9.34,1.16468569121
 10/22  16:00:00,246.53499547,20.0231100556,4.33625592835,0.0,41.9242800987,36.8599292233,10.5047936938,0.0,9.34,1.1647936938
 10/22  17:00:00,213.276877393,20.0231100556,1.4237029556,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/22  18:00:00,226.703267271,20.0231100556,0.0281216256349,0.0,13.9747600329,18.6919646116,13.4156107062,7.58100558416,4.67,1.16460512204
 10/22  19:00:00,214.032197695,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,23.1755646232,17.3410411382,4.67,1.16452348499
 10/22  20:00:00,201.526287744,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,26.723368067,22.033368067,4.67,0.02
 10/22  21:00:00,176.672304284,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  22:00:00,123.60053108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558186135,0.0,1.75125,1.16433186135
 10/22  23:00:00,154.110547905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,132.194418606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,124.338670938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923834447,0.0,2.335,1.16423834447
 10/23  02:00:00,123.339269433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,121.850689102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,128.32522207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922864246,0.0,2.335,1.16422864246
 10/23  05:00:00,127.296316985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,171.019671692,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,40.8105955202,36.1205955202,4.67,0.02
 10/23  07:00:00,176.25115315,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,67.1571244859,61.3226841304,4.67,1.16444035549
 10/23  08:00:00,253.293321255,20.0231100556,0.12932462777,0.0,34.9369000822,32.3179380704,39.4159889142,31.2234889142,8.1725,0.02
 10/23  09:00:00,285.253224672,20.0231100556,1.44020845761,0.0,62.886420148,41.4019203762,14.7043831659,3.0321670166,10.5075,1.16471614929
 10/23  10:00:00,282.204135998,20.0231100556,3.02438678722,0.0,62.886420148,41.4019203762,11.6723015544,0.0,10.5075,1.16480155441
 10/23  11:00:00,304.104466356,20.0231100556,5.00519569402,0.0,62.886420148,41.4019203762,11.6725336356,0.0,10.5075,1.16503363562
 10/23  12:00:00,294.339863333,20.0231100556,5.36427866921,0.0,62.886420148,41.4019203762,11.6726751082,0.0,10.5075,1.16517510816
 10/23  13:00:00,293.944132075,20.0231100556,5.56213235124,0.0,62.886420148,41.4019203762,11.67272031,0.0,10.5075,1.16522030999
 10/23  14:00:00,285.061543931,20.0231100556,4.78715550399,0.0,62.886420148,41.4019203762,11.6724873828,0.0,10.5075,1.16498738284
 10/23  15:00:00,279.230769428,20.0231100556,4.46937642373,0.0,62.886420148,41.4019203762,11.6722750663,0.0,10.5075,1.16477506635
 10/23  16:00:00,278.786375695,20.0231100556,4.35183877567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  17:00:00,275.496388874,20.0231100556,3.22678298182,0.0,62.886420148,41.4019203762,11.6723730157,0.0,10.5075,1.16487301575
 10/23  18:00:00,280.326503205,20.0231100556,0.922304228525,0.0,41.9242800987,36.8599292233,10.5048543783,0.0,9.34,1.16485437827
 10/23  19:00:00,267.648171857,20.0231100556,0.15850763715,0.0,41.9242800987,36.8599292233,10.8762026915,0.371532309793,9.34,1.16467038173
 10/23  20:00:00,241.68970104,20.0231100556,0.102305764957,0.0,34.9369000822,32.3179380704,18.0389637752,9.84646377521,8.1725,0.02
 10/23  21:00:00,173.580415064,20.0231100556,0.0112882227895,0.0,13.9747600329,18.6919646116,5.83456888481,0.0,4.67,1.16456888481
 10/23  22:00:00,123.288328127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,153.511034269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927513622,0.0,2.335,1.16427513622
 10/23  24:00:00,130.742578594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,120.634653391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,119.915800059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926615622,0.0,2.335,1.16426615622
 10/24  03:00:00,118.243083172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,142.607937388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,141.924205568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,186.74957661,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,43.0693257887,37.2350912408,4.67,1.16423454786
 10/24  07:00:00,182.521149968,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.594003446,65.904003446,4.67,0.02
 10/24  08:00:00,245.055977186,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,57.9405272903,48.6035455738,8.1725,1.16448171655
 10/24  09:00:00,276.365453931,20.0231100556,0.452085240237,0.0,62.886420148,41.4019203762,23.0947504193,12.5672504193,10.5075,0.02
 10/24  10:00:00,270.793182626,20.0231100556,0.8971799404,0.0,62.886420148,41.4019203762,11.6722332401,0.0,10.5075,1.16473324009
 10/24  11:00:00,294.260165568,20.0231100556,1.64063612276,0.0,62.886420148,41.4019203762,11.672546871,0.0,10.5075,1.16504687095
 10/24  12:00:00,283.213653018,20.0231100556,2.60824669953,0.0,62.886420148,41.4019203762,11.6726578487,0.0,10.5075,1.16515784869
 10/24  13:00:00,282.032634763,20.0231100556,3.07699937592,0.0,62.886420148,41.4019203762,11.6727102251,0.0,10.5075,1.16521022509
 10/24  14:00:00,277.442272045,20.0231100556,3.55625441613,0.0,62.886420148,41.4019203762,11.6725473739,0.0,10.5075,1.16504737389
 10/24  15:00:00,274.24207037,20.0231100556,3.61928922842,0.0,62.886420148,41.4019203762,11.6723671085,0.0,10.5075,1.16486710846
 10/24  16:00:00,273.971259976,20.0231100556,3.01657361962,0.0,62.886420148,41.4019203762,11.6724425465,0.0,10.5075,1.16494254655
 10/24  17:00:00,272.386957705,20.0231100556,1.87144970558,0.0,62.886420148,41.4019203762,11.6723366968,0.0,10.5075,1.16483669679
 10/24  18:00:00,279.6943879,20.0231100556,0.742043862223,0.0,41.9242800987,36.8599292233,10.5047870936,0.0,9.34,1.16478709356
 10/24  19:00:00,261.078771577,20.0231100556,0.328667903865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/24  20:00:00,237.144856658,20.0231100556,0.120243008482,0.0,34.9369000822,32.3179380704,14.5837670671,5.24657480853,8.1725,1.16469225857
 10/24  21:00:00,169.741151433,20.0231100556,0.0364737783879,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/24  22:00:00,125.312054843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939705213,0.0,2.335,1.16439705213
 10/24  23:00:00,155.770045283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,132.684984425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,121.139406424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927705811,0.0,2.335,1.16427705811
 10/25  02:00:00,120.50186627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,119.890366576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,126.944743277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920320634,0.0,2.335,1.16420320634
 10/25  05:00:00,124.872936017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,167.65831134,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,51.4445191948,46.7545191948,4.67,0.02
 10/25  07:00:00,170.043865917,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,83.4174016199,77.5830208329,4.67,1.16438078702
 10/25  08:00:00,245.075268,20.0231100556,0.00301182685254,0.0,34.9369000822,32.3179380704,62.0582952444,53.8657952444,8.1725,0.02
 10/25  09:00:00,272.073593603,20.0231100556,0.013754679409,0.0,62.886420148,41.4019203762,34.9310262934,23.2589215163,10.5075,1.16460477709
 10/25  10:00:00,262.205296567,20.0231100556,0.0070620318341,0.0,62.886420148,41.4019203762,22.6002159378,10.9278707322,10.5075,1.16484520563
 10/25  11:00:00,286.292397649,20.0231100556,0.409886315508,0.0,62.886420148,41.4019203762,11.9395471065,0.266967700408,10.5075,1.16507940613
 10/25  12:00:00,272.046325629,20.0231100556,0.664723903525,0.0,62.886420148,41.4019203762,11.6727228338,0.0,10.5075,1.16522283376
 10/25  13:00:00,269.646668454,20.0231100556,0.789325763763,0.0,62.886420148,41.4019203762,11.672525635,0.0,10.5075,1.165025635
 10/25  14:00:00,262.214287312,20.0231100556,0.719064103592,0.0,62.886420148,41.4019203762,11.6725381607,0.0,10.5075,1.16503816071
 10/25  15:00:00,255.572234552,20.0231100556,0.485468340917,0.0,62.886420148,41.4019203762,11.6723269186,0.0,10.5075,1.16482691858
 10/25  16:00:00,255.259055312,20.0231100556,0.375762530155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  17:00:00,254.571163422,20.0231100556,0.142892416857,0.0,62.886420148,41.4019203762,15.8594819676,4.18705529304,10.5075,1.16492667451
 10/25  18:00:00,264.420168041,20.0231100556,0.0922696553365,0.0,41.9242800987,36.8599292233,28.5093990941,18.0044895942,9.34,1.16490949986
 10/25  19:00:00,251.682257268,20.0231100556,0.0483362605571,0.0,41.9242800987,36.8599292233,43.1932539338,32.6885272937,9.34,1.16472664007
 10/25  20:00:00,224.376670537,20.0231100556,0.0195558609211,0.0,34.9369000822,32.3179380704,47.9565218467,39.7640218467,8.1725,0.02
 10/25  21:00:00,160.925194412,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,20.3883827884,14.5538194482,4.67,1.16456334025
 10/25  22:00:00,111.650034884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,142.93489776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925595364,0.0,2.335,1.16425595364
 10/25  24:00:00,116.899487689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,105.982832294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,104.442346836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925694461,0.0,2.335,1.16425694461
 10/26  03:00:00,102.862445013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,108.321744827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,106.54465284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,149.612233788,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.77360758,106.939352929,4.67,1.1642546512
 10/26  07:00:00,150.254319442,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,127.170904208,122.480904208,4.67,0.02
 10/26  08:00:00,227.063154596,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,102.052113036,92.7150706313,8.1725,1.16454240485
 10/26  09:00:00,258.816268688,20.0231100556,0.00845495763279,0.0,62.886420148,41.4019203762,60.3464296775,49.8189296775,10.5075,0.02
 10/26  10:00:00,251.923238697,20.0231100556,0.00765106349236,0.0,62.886420148,41.4019203762,37.8994535592,26.227157875,10.5075,1.16479568422
 10/26  11:00:00,282.721883591,20.0231100556,0.703399052634,0.0,62.886420148,41.4019203762,14.8047041105,3.13209276418,10.5075,1.16511134634
 10/26  12:00:00,270.879760273,20.0231100556,1.51240934959,0.0,62.886420148,41.4019203762,11.6727241072,0.0,10.5075,1.16522410719
 10/26  13:00:00,267.321753598,20.0231100556,1.50355856347,0.0,62.886420148,41.4019203762,11.6725338725,0.0,10.5075,1.16503387252
 10/26  14:00:00,260.574106566,20.0231100556,1.54656956777,0.0,62.886420148,41.4019203762,11.6724071265,0.0,10.5075,1.16490712653
 10/26  15:00:00,257.87390838,20.0231100556,1.38696223642,0.0,62.886420148,41.4019203762,11.6724381986,0.0,10.5075,1.1649381986
 10/26  16:00:00,257.576050047,20.0231100556,1.20369078788,0.0,62.886420148,41.4019203762,11.6723178957,0.0,10.5075,1.16481789569
 10/26  17:00:00,254.953006995,20.0231100556,0.754861714212,0.0,62.886420148,41.4019203762,11.6724108708,0.0,10.5075,1.16491087085
 10/26  18:00:00,263.093720936,20.0231100556,0.116678412411,0.0,41.9242800987,36.8599292233,19.5828920215,9.07802930575,9.34,1.16486271579
 10/26  19:00:00,252.54976727,20.0231100556,0.0691709799155,0.0,41.9242800987,36.8599292233,31.8974841047,22.5374841047,9.34,0.02
 10/26  20:00:00,224.714561319,20.0231100556,0.0297961450627,0.0,34.9369000822,32.3179380704,42.8486638842,33.5115513581,8.1725,1.16461252614
 10/26  21:00:00,160.896130019,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,17.9964345339,12.1619132703,4.67,1.16452126362
 10/26  22:00:00,111.323913332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,142.590625112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,116.503756622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920868724,0.0,2.335,1.16420868724
 10/27  01:00:00,106.322165161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,104.239602284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,103.13203821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,124.537219578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992170045,0.0,2.335,1.1642170045
 10/27  05:00:00,121.267122802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,164.260308291,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,122.463868322,117.773868322,4.67,0.02
 10/27  07:00:00,156.17384431,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,137.771476051,131.937115791,4.67,1.16436026016
 10/27  08:00:00,225.506934057,20.0231100556,0.00241360676378,0.0,34.9369000822,32.3179380704,100.185609307,91.9931093068,8.1725,0.02
 10/27  09:00:00,258.506613689,20.0231100556,0.0145873281633,0.0,62.886420148,41.4019203762,57.3233328163,45.6511472107,10.5075,1.16468560566
 10/27  10:00:00,253.74106946,20.0231100556,0.29054107633,0.0,62.886420148,41.4019203762,31.2758184965,19.6035724173,10.5075,1.16474607925
 10/27  11:00:00,284.108772233,20.0231100556,0.947766914053,0.0,62.886420148,41.4019203762,12.7618707307,1.08920648554,10.5075,1.16516424518
 10/27  12:00:00,273.207675206,20.0231100556,2.4080129804,0.0,62.886420148,41.4019203762,11.6725617686,0.0,10.5075,1.16506176861
 10/27  13:00:00,271.620527706,20.0231100556,4.73862167859,0.0,62.886420148,41.4019203762,11.672613759,0.0,10.5075,1.16511375903
 10/27  14:00:00,257.967169501,20.0231100556,3.64748054117,0.0,62.886420148,41.4019203762,11.6724179745,0.0,10.5075,1.16491797454
 10/27  15:00:00,256.879575618,20.0231100556,2.64798704591,0.0,62.886420148,41.4019203762,11.672418082,0.0,10.5075,1.16491808205
 10/27  16:00:00,261.177047817,20.0231100556,1.90019071712,0.0,62.886420148,41.4019203762,11.6723048389,0.0,10.5075,1.16480483887
 10/27  17:00:00,265.27144815,20.0231100556,0.848131512308,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  18:00:00,271.186022173,20.0231100556,0.125796350097,0.0,41.9242800987,36.8599292233,12.8700951578,2.36527604864,9.34,1.16481910917
 10/27  19:00:00,252.333414333,20.0231100556,0.0845141891187,0.0,41.9242800987,36.8599292233,24.0793451531,13.5746823303,9.34,1.1646628228
 10/27  20:00:00,226.03706283,20.0231100556,0.0298513600524,0.0,34.9369000822,32.3179380704,37.4932024288,28.1560267395,8.1725,1.16467568932
 10/27  21:00:00,161.719049952,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,12.3866835531,7.69668355307,4.67,0.02
 10/27  22:00:00,117.804034836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934645595,0.0,2.335,1.16434645595
 10/27  23:00:00,147.939005661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,121.54066766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,108.31640488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553603957,0.0,1.75125,1.16428603957
 10/28  02:00:00,105.954465951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,103.656110636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,108.406056501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,105.723904327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155068413,0.0,1.75125,1.1642568413
 10/28  06:00:00,134.955992126,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,128.565282602,125.042782602,3.5025,0.02
 10/28  07:00:00,133.144622485,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,149.487587447,144.820581656,3.5025,1.1645057903
 10/28  08:00:00,197.4092037,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,114.215447922,108.357947922,5.8375,0.02
 10/28  09:00:00,220.078382929,20.0231100556,0.00596531797339,0.0,41.9242800987,36.8599292233,77.9525038923,67.4478933035,9.34,1.16461058882
 10/28  10:00:00,245.841441571,20.0231100556,0.0116228386157,0.0,62.886420148,41.4019203762,49.7224584473,38.0501767515,10.5075,1.16478169582
 10/28  11:00:00,278.899140502,20.0231100556,0.54692483989,0.0,62.886420148,41.4019203762,19.1477702787,7.47534510047,10.5075,1.16492517826
 10/28  12:00:00,268.980424084,20.0231100556,1.72054596879,0.0,62.886420148,41.4019203762,11.6725337001,0.0,10.5075,1.16503370007
 10/28  13:00:00,270.496524584,20.0231100556,2.50416576874,0.0,62.886420148,41.4019203762,11.6725988261,0.0,10.5075,1.16509882613
 10/28  14:00:00,265.29572188,20.0231100556,2.50967863316,0.0,62.886420148,41.4019203762,11.672356167,0.0,10.5075,1.16485616704
 10/28  15:00:00,260.224408032,20.0231100556,2.0480923834,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  16:00:00,260.099757251,20.0231100556,1.43769411701,0.0,62.886420148,41.4019203762,11.6724277407,0.0,10.5075,1.16492774066
 10/28  17:00:00,262.943026432,20.0231100556,0.544600501518,0.0,62.886420148,41.4019203762,11.672296693,0.0,10.5075,1.16479669301
