Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  18:00:00,254.68306077,20.0231100556,0.0669139854713,0.0,34.9369000822,32.3179380704,24.1604060443,14.8230789806,8.1725,1.16482706369
 10/28  19:00:00,214.414794211,20.0231100556,0.00323357346732,0.0,20.9621400493,23.2339557645,41.715892087,34.7137144193,5.8375,1.16467766768
 10/28  20:00:00,200.383388531,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,49.7840187881,43.9265187881,5.8375,0.02
 10/28  21:00:00,151.715772924,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,22.6015398503,17.9344924319,3.5025,1.16454741837
 10/28  22:00:00,113.682001918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,143.042492047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559134728,0.0,1.75125,1.16434134728
 10/28  24:00:00,117.140887594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,106.704313269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,104.142263601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549071758,0.0,1.75125,1.16424071758
 10/29  03:00:00,102.031837915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,107.59729286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,105.066371283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548797251,0.0,1.75125,1.16423797251
 10/29  06:00:00,135.234631564,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,138.971508546,135.449008546,3.5025,0.02
 10/29  07:00:00,134.09717545,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,161.183299476,157.660799476,3.5025,0.02
 10/29  08:00:00,172.044242018,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,118.805123336,114.13826756,3.5025,1.16435577586
 10/29  09:00:00,150.598833164,20.0231100556,0.00219470539612,0.0,6.98738001645,14.1499734587,84.5760603883,81.0535603883,3.5025,0.02
 10/29  10:00:00,184.825220892,20.0231100556,0.255393235175,0.0,27.9495200658,27.7759469175,50.3899362752,42.2202617547,7.005,1.16467452044
 10/29  11:00:00,214.827758244,20.0231100556,2.35978849509,0.0,27.9495200658,27.7759469175,21.6086550787,14.5836550787,7.005,0.02
 10/29  12:00:00,224.687582606,20.0231100556,4.27154565082,0.0,41.9242800987,36.8599292233,10.5047662111,0.0,9.34,1.16476621113
 10/29  13:00:00,223.279405868,20.0231100556,4.87016913111,0.0,41.9242800987,36.8599292233,10.5046792007,0.0,9.34,1.1646792007
 10/29  14:00:00,219.937905991,20.0231100556,6.19346755375,0.0,41.9242800987,36.8599292233,10.5047049168,0.0,9.34,1.16470491675
 10/29  15:00:00,215.688900786,20.0231100556,7.11457596672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  16:00:00,213.778388475,20.0231100556,5.82626149945,0.0,41.9242800987,36.8599292233,10.5048200491,0.0,9.34,1.16482004906
 10/29  17:00:00,187.119531482,20.0231100556,1.29671664518,0.0,27.9495200658,27.7759469175,14.071076653,5.90139870398,7.005,1.16467794902
 10/29  18:00:00,202.411390837,20.0231100556,0.00364047967712,0.0,13.9747600329,18.6919646116,32.2550376373,27.5650376373,4.67,0.02
 10/29  19:00:00,179.093718375,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,59.4002599771,53.5656387597,4.67,1.16462121747
 10/29  20:00:00,168.714675781,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.8626343287,59.1726343287,4.67,0.02
 10/29  21:00:00,151.696388472,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,29.5948985747,23.7604989752,4.67,1.16439959949
 10/29  22:00:00,93.8000244878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,124.131846676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551490675,0.0,1.75125,1.16426490675
 10/29  24:00:00,94.143696422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,86.9419947645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,85.9655203129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,84.6050557028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921938263,0.0,2.335,1.16421938263
 10/30  04:00:00,89.9500590545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,88.5555254738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,133.62727104,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,153.822670413,147.988467461,4.67,1.16420295173
 10/30  07:00:00,131.466830835,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,149.397411002,144.707411002,4.67,0.02
 10/30  08:00:00,214.142988977,20.0231100556,0.00340793535242,0.0,34.9369000822,32.3179380704,102.437401914,93.1003867644,8.1725,1.16451514977
 10/30  09:00:00,245.084688661,20.0231100556,0.582262404851,0.0,62.886420148,41.4019203762,53.3702669368,42.8427669368,10.5075,0.02
 10/30  10:00:00,239.262982852,20.0231100556,3.37144486038,0.0,62.886420148,41.4019203762,29.0254291515,17.3530992764,10.5075,1.16482987503
 10/30  11:00:00,272.669979852,20.0231100556,5.79991077904,0.0,62.886420148,41.4019203762,13.4893099995,1.816841666,10.5075,1.16496833345
 10/30  12:00:00,257.654327924,20.0231100556,6.47734002241,0.0,62.886420148,41.4019203762,11.6725850271,0.0,10.5075,1.16508502711
 10/30  13:00:00,257.114723602,20.0231100556,5.87734281533,0.0,62.886420148,41.4019203762,11.6726428609,0.0,10.5075,1.1651428609
 10/30  14:00:00,251.212954925,20.0231100556,5.6136555964,0.0,62.886420148,41.4019203762,11.6724839002,0.0,10.5075,1.16498390022
 10/30  15:00:00,250.94589261,20.0231100556,7.62673588264,0.0,62.886420148,41.4019203762,11.6723073771,0.0,10.5075,1.16480737707
 10/30  16:00:00,250.284743814,20.0231100556,6.31377216622,0.0,62.886420148,41.4019203762,11.6723879816,0.0,10.5075,1.16488798164
 10/30  17:00:00,250.995383313,20.0231100556,3.41422411858,0.0,62.886420148,41.4019203762,11.6724876213,0.0,10.5075,1.16498762132
 10/30  18:00:00,253.100542252,20.0231100556,1.0229313605,0.0,41.9242800987,36.8599292233,21.6676918855,11.1629509237,9.34,1.16474096183
 10/30  19:00:00,236.843802897,20.0231100556,0.55255249684,0.0,41.9242800987,36.8599292233,32.9480424337,23.5880424337,9.34,0.02
 10/30  20:00:00,206.180733743,20.0231100556,0.0747994285948,0.0,34.9369000822,32.3179380704,41.682264273,32.3451144973,8.1725,1.16464977575
 10/30  21:00:00,144.300861162,20.0231100556,0.00867800022448,0.0,13.9747600329,18.6919646116,19.067195754,14.377195754,4.67,0.02
 10/30  22:00:00,93.544207962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940297357,0.0,2.335,1.16440297357
 10/30  23:00:00,127.224013972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,100.886845468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,93.4213379426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923767078,0.0,2.335,1.16423767078
 10/31  02:00:00,93.8097844459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,94.6780390275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,119.992187446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922956326,0.0,2.335,1.16422956326
 10/31  05:00:00,117.645024881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,161.111601247,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.7295715394,78.0395715394,4.67,0.02
 10/31  07:00:00,154.602678168,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,102.411807611,96.5773621822,4.67,1.16444542841
 10/31  08:00:00,225.106433784,20.0231100556,0.00275106295218,0.0,34.9369000822,32.3179380704,80.9692968577,72.7767968577,8.1725,0.02
 10/31  09:00:00,254.621098038,20.0231100556,0.0571546716437,0.0,62.886420148,41.4019203762,49.6755553756,38.0033263701,10.5075,1.16472900556
 10/31  10:00:00,250.070282389,20.0231100556,1.85070105613,0.0,62.886420148,41.4019203762,20.8489771549,9.17665577482,10.5075,1.16482138011
 10/31  11:00:00,283.273456844,20.0231100556,5.52669325634,0.0,62.886420148,41.4019203762,11.6725622664,0.0,10.5075,1.16506226641
 10/31  12:00:00,269.71765469,20.0231100556,7.75583081438,0.0,62.886420148,41.4019203762,11.6727117336,0.0,10.5075,1.1652117336
 10/31  13:00:00,266.695966214,20.0231100556,5.95230657632,0.0,62.886420148,41.4019203762,11.6725185501,0.0,10.5075,1.16501855011
 10/31  14:00:00,262.194690766,20.0231100556,4.36225033682,0.0,62.886420148,41.4019203762,11.6725357725,0.0,10.5075,1.16503577252
 10/31  15:00:00,255.8408016,20.0231100556,3.96058131213,0.0,62.886420148,41.4019203762,11.6723280573,0.0,10.5075,1.1648280573
 10/31  16:00:00,254.4688746,20.0231100556,3.17693942136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  17:00:00,258.456104408,20.0231100556,1.47533920405,0.0,62.886420148,41.4019203762,11.6724331573,0.0,10.5075,1.1649331573
 10/31  18:00:00,267.137499538,20.0231100556,0.279331786666,0.0,41.9242800987,36.8599292233,11.2651242174,0.760389243094,9.34,1.16473497433
 10/31  19:00:00,247.577925876,20.0231100556,0.116569691567,0.0,41.9242800987,36.8599292233,23.3623789564,12.8576377505,9.34,1.1647412059
 10/31  20:00:00,214.420396895,20.0231100556,0.0499287170329,0.0,34.9369000822,32.3179380704,41.0896328257,32.8971328257,8.1725,0.02
 10/31  21:00:00,152.253743893,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,22.43121192,16.5966301073,4.67,1.16458181265
 10/31  22:00:00,109.67922203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,141.957516254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927524148,0.0,2.335,1.16427524148
 10/31  24:00:00,115.701880414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,105.09572608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,101.485621216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927751615,0.0,2.335,1.16427751615
 11/01  03:00:00,98.4919627266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,104.007607521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,102.654883681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,146.271701557,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.432646467,106.598395845,4.67,1.16425062209
 11/01  07:00:00,144.421695346,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,127.245336905,122.555336905,4.67,0.02
 11/01  08:00:00,223.627821229,20.0231100556,0.00447290284115,0.0,34.9369000822,32.3179380704,96.3696948567,87.0326256236,8.1725,1.16456923307
 11/01  09:00:00,259.385992668,20.0231100556,1.26347084182,0.0,62.886420148,41.4019203762,46.0568871506,35.5293871506,10.5075,0.02
 11/01  10:00:00,257.635716201,20.0231100556,5.18870970826,0.0,62.886420148,41.4019203762,15.922260725,4.24993227004,10.5075,1.164828455
 11/01  11:00:00,289.34380346,20.0231100556,6.58605908339,0.0,62.886420148,41.4019203762,11.6726508638,0.0,10.5075,1.16515086382
 11/01  12:00:00,277.402947756,20.0231100556,7.45243352839,0.0,62.886420148,41.4019203762,11.6725205195,0.0,10.5075,1.16502051949
 11/01  13:00:00,275.701218089,20.0231100556,8.75786054193,0.0,62.886420148,41.4019203762,11.6725831916,0.0,10.5075,1.16508319163
 11/01  14:00:00,270.586162687,20.0231100556,9.71848812891,0.0,62.886420148,41.4019203762,11.6724608206,0.0,10.5075,1.16496082056
 11/01  15:00:00,266.599764058,20.0231100556,10.4937421957,0.0,62.886420148,41.4019203762,11.6723015651,0.0,10.5075,1.16480156506
 11/01  16:00:00,266.51102675,20.0231100556,10.8302953063,0.0,62.886420148,41.4019203762,11.67238068,0.0,10.5075,1.16488067997
 11/01  17:00:00,266.98775719,20.0231100556,10.0705394547,0.0,62.886420148,41.4019203762,11.6724789318,0.0,10.5075,1.16497893185
 11/01  18:00:00,270.007511021,20.0231100556,7.70989154128,0.0,41.9242800987,36.8599292233,10.504749277,0.0,9.34,1.16474927701
 11/01  19:00:00,253.090790721,20.0231100556,4.61772122819,0.0,41.9242800987,36.8599292233,10.4045253509,1.04452535093,9.34,0.02
 11/01  20:00:00,217.937676105,20.0231100556,1.59686042885,0.0,34.9369000822,32.3179380704,26.181921611,16.8447336852,8.1725,1.16468792585
 11/01  21:00:00,152.432756996,20.0231100556,0.0124078304144,0.0,13.9747600329,18.6919646116,11.7347224,5.90024784751,4.67,1.16447455249
 11/01  22:00:00,100.861068877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,133.396620862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,106.113066991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922310371,0.0,2.335,1.16422310371
 11/02  01:00:00,97.1213356319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,95.9212426444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,94.4294545813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923291054,0.0,2.335,1.16423291054
 11/02  04:00:00,100.067022975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,98.7490852233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  06:00:00,142.765736415,20.0231100556,0.00047548660771,0.0,13.9747600329,18.6919646116,129.358684484,124.668684484,4.67,0.02
 11/02  07:00:00,141.089980952,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,142.894764623,137.060321404,4.67,1.16444321813
 11/02  08:00:00,220.589450264,20.0231100556,0.00230703266214,0.0,34.9369000822,32.3179380704,108.994469428,100.801969428,8.1725,0.02
 11/02  09:00:00,254.735517872,20.0231100556,0.267704182728,0.0,62.886420148,41.4019203762,63.3226321061,51.6504337901,10.5075,1.16469831603
 11/02  10:00:00,251.449215202,20.0231100556,3.24183348813,0.0,62.886420148,41.4019203762,28.347121922,16.6747823815,10.5075,1.16483954044
 11/02  11:00:00,284.595686881,20.0231100556,5.5122634971,0.0,62.886420148,41.4019203762,11.6725318321,0.0,10.5075,1.16503183207
 11/02  12:00:00,272.122497134,20.0231100556,6.08240741927,0.0,62.886420148,41.4019203762,11.6726673925,0.0,10.5075,1.16516739246
 11/02  13:00:00,271.707612219,20.0231100556,6.69340871782,0.0,62.886420148,41.4019203762,11.6727246788,0.0,10.5075,1.16522467881
 11/02  14:00:00,267.560606301,20.0231100556,7.02516076526,0.0,62.886420148,41.4019203762,11.6725324103,0.0,10.5075,1.16503241025
 11/02  15:00:00,263.226645521,20.0231100556,6.21492359168,0.0,62.886420148,41.4019203762,11.6723417886,0.0,10.5075,1.1648417886
 11/02  16:00:00,262.547257856,20.0231100556,5.03656911556,0.0,62.886420148,41.4019203762,11.6724282122,0.0,10.5075,1.16492821221
 11/02  17:00:00,265.144744026,20.0231100556,4.11158029543,0.0,62.886420148,41.4019203762,11.6723319539,0.0,10.5075,1.16483195391
 11/02  18:00:00,270.075366769,20.0231100556,2.45469414661,0.0,41.9242800987,36.8599292233,9.84367134562,0.483671345618,9.34,0.02
 11/02  19:00:00,258.054671251,20.0231100556,1.40277866933,0.0,41.9242800987,36.8599292233,21.4885807374,10.9839464884,9.34,1.16463424897
 11/02  20:00:00,226.194583286,20.0231100556,0.429539920239,0.0,34.9369000822,32.3179380704,33.1787858391,23.8416311342,8.1725,1.16465470482
 11/02  21:00:00,159.885175236,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,14.7906852693,10.1006852693,4.67,0.02
 11/02  22:00:00,108.229349058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939089227,0.0,2.335,1.16439089227
 11/02  23:00:00,139.919800329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,112.990141169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,103.211137552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922210646,0.0,2.335,1.16422210646
 11/03  02:00:00,101.391614079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,99.223091076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,121.986442309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,120.889174178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920829401,0.0,2.335,1.16420829401
 11/03  06:00:00,165.23968196,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,111.687450428,106.997450428,4.67,0.02
 11/03  07:00:00,155.951325119,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,124.483989698,119.793989698,4.67,0.02
 11/03  08:00:00,223.953683445,20.0231100556,0.00210617075891,0.0,34.9369000822,32.3179380704,98.3586185728,89.0215401652,8.1725,1.16457840755
 11/03  09:00:00,257.200870325,20.0231100556,0.359360325674,0.0,62.886420148,41.4019203762,58.7004788326,47.0282411021,10.5075,1.16473773046
 11/03  10:00:00,253.00233379,20.0231100556,2.74783623542,0.0,62.886420148,41.4019203762,27.8797851699,17.3522851699,10.5075,0.02
 11/03  11:00:00,286.369586119,20.0231100556,4.52999061507,0.0,62.886420148,41.4019203762,12.0806037839,0.407965729939,10.5075,1.16513805395
 11/03  12:00:00,276.33814648,20.0231100556,5.19392363772,0.0,62.886420148,41.4019203762,12.8178176258,0.0,10.5075,2.31031762576
 11/03  13:00:00,278.753367159,20.0231100556,5.86416726284,0.0,62.886420148,41.4019203762,11.6726300706,0.0,10.5075,1.16513007065
 11/03  14:00:00,276.447445322,20.0231100556,6.31089925377,0.0,62.886420148,41.4019203762,11.6724035024,0.0,10.5075,1.16490350237
 11/03  15:00:00,272.989459485,20.0231100556,6.63136096491,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  16:00:00,272.639434546,20.0231100556,6.55631171124,0.0,62.886420148,41.4019203762,11.6724104134,0.0,10.5075,1.1649104134
 11/03  17:00:00,273.309737454,20.0231100556,4.84868910214,0.0,62.886420148,41.4019203762,11.672507171,0.0,10.5075,1.16500717102
 11/03  18:00:00,279.235444101,20.0231100556,2.31094961574,0.0,41.9242800987,36.8599292233,10.5047946396,0.0,9.34,1.16479463958
 11/03  19:00:00,260.689000914,20.0231100556,0.680439948618,0.0,41.9242800987,36.8599292233,17.4708739388,6.96609645652,9.34,1.16477748233
 11/03  20:00:00,236.554059086,20.0231100556,0.0504440323933,0.0,34.9369000822,32.3179380704,27.3851982445,19.1926982445,8.1725,0.02
 11/03  21:00:00,169.092284194,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,6.19511061657,0.360527241359,4.67,1.16458337521
 11/03  22:00:00,124.176330268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,153.678026402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930737931,0.0,2.335,1.16430737931
 11/03  24:00:00,128.774333685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,114.905321194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,112.444823731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554158109,0.0,1.75125,1.16429158109
 11/04  03:00:00,109.301343165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,113.001975178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,109.336071707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155232566,0.0,1.75125,1.1642732566
 11/04  06:00:00,139.649270705,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,122.823973048,119.301473048,3.5025,0.02
 11/04  07:00:00,142.141977694,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,140.671015705,137.148515705,3.5025,0.02
 11/04  08:00:00,208.097949514,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,116.393328495,109.391263758,5.8375,1.16456473761
 11/04  09:00:00,236.738956876,20.0231100556,0.0076769807845,0.0,41.9242800987,36.8599292233,76.6312842729,66.1267216053,9.34,1.16456266762
 11/04  10:00:00,264.708236256,20.0231100556,0.116278011158,0.0,62.886420148,41.4019203762,40.9203852827,30.3928852827,10.5075,0.02
 11/04  11:00:00,292.873338392,20.0231100556,0.687498856416,0.0,62.886420148,41.4019203762,18.2391540805,6.56665762582,10.5075,1.16499645473
 11/04  12:00:00,281.84868717,20.0231100556,1.02970888452,0.0,62.886420148,41.4019203762,11.9442203943,0.271656529142,10.5075,1.16506386514
 11/04  13:00:00,282.292920921,20.0231100556,1.4960897704,0.0,62.886420148,41.4019203762,11.6726257011,0.0,10.5075,1.16512570114
 11/04  14:00:00,278.206198021,20.0231100556,2.33088504647,0.0,62.886420148,41.4019203762,11.6724925725,0.0,10.5075,1.16499257248
 11/04  15:00:00,275.081131314,20.0231100556,2.92418146462,0.0,62.886420148,41.4019203762,11.6723917717,0.0,10.5075,1.16489177174
 11/04  16:00:00,275.746340126,20.0231100556,3.37992146126,0.0,62.886420148,41.4019203762,11.6724803333,0.0,10.5075,1.16498033326
 11/04  17:00:00,276.930267541,20.0231100556,2.39710591393,0.0,62.886420148,41.4019203762,11.672350719,0.0,10.5075,1.16485071902
 11/04  18:00:00,264.831974152,20.0231100556,0.229417409233,0.0,34.9369000822,32.3179380704,19.8845781187,10.5471977339,8.1725,1.16488038481
 11/04  19:00:00,224.585335164,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,41.9620825936,34.9598730152,5.8375,1.16470957844
 11/04  20:00:00,210.122027354,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,50.8509898123,44.9934898123,5.8375,0.02
 11/04  21:00:00,159.012673197,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,20.1236741482,15.4566362783,3.5025,1.16453786991
 11/04  22:00:00,121.156298843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,151.369951481,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564899675,0.0,1.75125,1.16439899675
 11/04  24:00:00,126.893344589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,116.289478957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,115.072056394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551189634,0.0,1.75125,1.16426189634
 11/05  03:00:00,114.391471176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,121.293354175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,120.023619634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550474763,0.0,1.75125,1.16425474763
 11/05  06:00:00,152.447906592,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,80.5998571567,77.0773571567,3.5025,0.02
 11/05  07:00:00,157.057824707,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,103.086825235,99.5643252352,3.5025,0.02
 11/05  08:00:00,190.23061121,20.0231100556,0.00325259686338,0.0,6.98738001645,14.1499734587,94.9008411976,90.2340170989,3.5025,1.16432409867
 11/05  09:00:00,169.049785301,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,87.9559741054,84.4334741054,3.5025,0.02
 11/05  10:00:00,201.752216057,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,76.6034683323,68.4339093123,7.005,1.16455902
 11/05  11:00:00,228.468431187,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,63.7439807443,56.7189807443,7.005,0.02
 11/05  12:00:00,244.524209717,20.0231100556,0.00758719624151,0.0,41.9242800987,36.8599292233,43.2428795738,32.7382228387,9.34,1.16465673514
 11/05  13:00:00,245.781254956,20.0231100556,0.283195339739,0.0,41.9242800987,36.8599292233,28.9501393444,18.4453975203,9.34,1.16474182415
 11/05  14:00:00,239.765980323,20.0231100556,0.280371589242,0.0,41.9242800987,36.8599292233,23.8424176949,14.4824176949,9.34,0.02
 11/05  15:00:00,233.886466408,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,28.3711096823,17.8663260215,9.34,1.1647836608
 11/05  16:00:00,232.351637681,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,34.7259203272,24.2211938684,9.34,1.16472645887
 11/05  17:00:00,205.601693498,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,51.6293858882,43.4596363061,7.005,1.16474958211
 11/05  18:00:00,218.483255618,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.3568529158,58.6668529158,4.67,0.02
 11/05  19:00:00,203.904603168,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,71.8716591326,66.0371231483,4.67,1.16453598438
 11/05  20:00:00,191.669967862,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,75.5495414565,70.8595414565,4.67,0.02
 11/05  21:00:00,170.31695329,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.5057407711,30.6713203675,4.67,1.16442040367
 11/05  22:00:00,118.301959397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,149.143328109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,124.574328821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552268966,0.0,1.75125,1.16427268966
 11/06  01:00:00,117.067903675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,115.549011497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,114.278064438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992127742,0.0,2.335,1.1642127742
 11/06  04:00:00,113.207241082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,120.096891766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,119.310082072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,150.698404271,20.0231100556,0.00126173686834,0.0,13.9747600329,18.6919646116,80.8169056137,74.9826509083,4.67,1.16425470539
 11/06  08:00:00,169.886716024,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,93.4103421647,88.7203421647,4.67,0.02
 11/06  09:00:00,244.580495608,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,81.7481666121,72.4110891436,8.1725,1.16457746844
 11/06  10:00:00,273.179538578,20.0231100556,0.00873877203559,0.0,62.886420148,41.4019203762,59.9191296646,49.3916296646,10.5075,0.02
 11/06  11:00:00,266.486156518,20.0231100556,0.00267045263819,0.0,62.886420148,41.4019203762,44.9180663534,33.2457246395,10.5075,1.16484171387
 11/06  12:00:00,290.087287622,20.0231100556,0.0414000563392,0.0,62.886420148,41.4019203762,27.6629389707,15.9902691511,10.5075,1.16516981958
 11/06  13:00:00,278.375808219,20.0231100556,0.51302646147,0.0,62.886420148,41.4019203762,16.9856183109,5.31307528929,10.5075,1.16504302163
 11/06  14:00:00,277.560889998,20.0231100556,0.799626531972,0.0,62.886420148,41.4019203762,13.6132360176,1.94062570787,10.5075,1.16511030969
 11/06  15:00:00,272.037248686,20.0231100556,0.956633057712,0.0,62.886420148,41.4019203762,11.6724914076,0.0,10.5075,1.16499140755
 11/06  16:00:00,268.374413817,20.0231100556,1.12500968234,0.0,62.886420148,41.4019203762,11.6723353531,0.0,10.5075,1.16483535308
 11/06  17:00:00,270.804556259,20.0231100556,0.784654999704,0.0,62.886420148,41.4019203762,12.4721129661,0.799694192885,10.5075,1.16491877318
 11/06  18:00:00,278.292993918,20.0231100556,0.115768451515,0.0,62.886420148,41.4019203762,23.5463557209,11.8740367325,10.5075,1.16481898839
 11/06  19:00:00,272.297856282,20.0231100556,0.00369598215459,0.0,41.9242800987,36.8599292233,39.9244896548,29.419694945,9.34,1.16479470983
 11/06  20:00:00,259.755645919,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,53.3090354448,43.9490354448,9.34,0.02
 11/06  21:00:00,233.17219416,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,63.4474509706,54.1102143677,8.1725,1.16473660289
 11/06  22:00:00,168.045160068,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,33.0352664122,27.2007407646,4.67,1.16452564759
 11/06  23:00:00,118.538982709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,149.608949867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,124.872832943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921001723,0.0,2.335,1.16421001723
 11/07  02:00:00,115.106807534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,113.788156085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,112.781350415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922114066,0.0,2.335,1.16422114066
 11/07  05:00:00,136.34307558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,134.750650165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,167.583862112,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,108.846705069,104.156705069,4.67,0.02
 11/07  08:00:00,172.910939977,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,120.561655205,114.727257125,4.67,1.16439807969
 11/07  09:00:00,239.17544202,20.0231100556,0.00288115707632,0.0,34.9369000822,32.3179380704,94.5728013464,86.3803013464,8.1725,0.02
 11/07  10:00:00,269.807337816,20.0231100556,0.0151427021665,0.0,62.886420148,41.4019203762,64.2906375637,52.6184585625,10.5075,1.16467900118
 11/07  11:00:00,264.367430682,20.0231100556,0.0083137726672,0.0,62.886420148,41.4019203762,46.1957648961,34.5233615024,10.5075,1.16490339367
 11/07  12:00:00,289.044399189,20.0231100556,0.00604029065784,0.0,62.886420148,41.4019203762,27.4233296587,15.7507289567,10.5075,1.16510070199
 11/07  13:00:00,277.416440533,20.0231100556,0.208479880793,0.0,62.886420148,41.4019203762,15.3652617718,3.69252057632,10.5075,1.16524119549
 11/07  14:00:00,276.302582725,20.0231100556,0.336034093698,0.0,62.886420148,41.4019203762,12.182379375,0.509823694055,10.5075,1.16505568089
 11/07  15:00:00,270.071937595,20.0231100556,0.258946184579,0.0,62.886420148,41.4019203762,11.6724017503,0.0,10.5075,1.16490175029
 11/07  16:00:00,265.614604574,20.0231100556,0.130694589502,0.0,62.886420148,41.4019203762,12.614301014,0.9418745007,10.5075,1.1649265133
 11/07  17:00:00,268.556790503,20.0231100556,0.0682093398289,0.0,62.886420148,41.4019203762,18.8106018269,7.13828405971,10.5075,1.1648177672
 11/07  18:00:00,277.854422004,20.0231100556,0.049580420408,0.0,62.886420148,41.4019203762,27.8163644971,16.1439399402,10.5075,1.16492455681
 11/07  19:00:00,273.009357113,20.0231100556,0.00382369764334,0.0,41.9242800987,36.8599292233,38.7075502609,29.3475502609,9.34,0.02
 11/07  20:00:00,254.058312164,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,50.5459590302,40.0412291905,9.34,1.16472983963
 11/07  21:00:00,229.336764028,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,56.2065643123,46.869310479,8.1725,1.16475383331
 11/07  22:00:00,165.306301664,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,21.5252361217,16.8352361217,4.67,0.02
 11/07  23:00:00,121.27174012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939791434,0.0,2.335,1.16439791434
 11/07  24:00:00,151.996574262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,127.772067805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,117.703184897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992555515,0.0,2.335,1.1642555515
 11/08  03:00:00,116.189773322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,114.628770792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,120.975993414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924595733,0.0,2.335,1.16424595733
 11/08  06:00:00,119.780469027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,153.873515831,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,83.7048360995,79.0148360995,4.67,0.02
 11/08  08:00:00,168.884276265,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,100.253342656,94.4189410866,4.67,1.16440156916
 11/08  09:00:00,243.551314009,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.3154371397,75.1229371397,8.1725,0.02
 11/08  10:00:00,272.048430259,20.0231100556,0.00901841764155,0.0,62.886420148,41.4019203762,59.921577348,48.2493843155,10.5075,1.16469303251
 11/08  11:00:00,265.648537591,20.0231100556,0.00540802062537,0.0,62.886420148,41.4019203762,44.0170623428,32.3447698588,10.5075,1.16479248399
 11/08  12:00:00,289.933448486,20.0231100556,0.0578521576597,0.0,62.886420148,41.4019203762,23.8579677909,12.1854255155,10.5075,1.16504227545
 11/08  13:00:00,278.952610851,20.0231100556,0.620613361212,0.0,62.886420148,41.4019203762,12.9159336167,1.24323379867,10.5075,1.16519981803
 11/08  14:00:00,278.187199519,20.0231100556,0.81939125424,0.0,62.886420148,41.4019203762,11.6725119931,0.0,10.5075,1.16501199311
 11/08  15:00:00,272.010026639,20.0231100556,0.759628433472,0.0,62.886420148,41.4019203762,11.6725355195,0.0,10.5075,1.16503551948
 11/08  16:00:00,267.553984368,20.0231100556,0.640741229421,0.0,62.886420148,41.4019203762,11.6723325147,0.0,10.5075,1.16483251465
 11/08  17:00:00,269.841435659,20.0231100556,0.204599775221,0.0,62.886420148,41.4019203762,14.5359359249,4.00843592493,10.5075,0.02
 11/08  18:00:00,278.300922865,20.0231100556,0.0572903070106,0.0,62.886420148,41.4019203762,27.3300807626,15.6576359989,10.5075,1.16494476371
 11/08  19:00:00,272.547411213,20.0231100556,0.00397148763687,0.0,41.9242800987,36.8599292233,42.8534917709,32.3487404069,9.34,1.16475136405
 11/08  20:00:00,260.26343144,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,56.7285444401,46.22378105,9.34,1.16476339014
 11/08  21:00:00,234.339419077,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,65.5113310699,56.1742074647,8.1725,1.16462360526
 11/08  22:00:00,168.576388571,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,34.2029548806,29.5129548806,4.67,0.02
 11/08  23:00:00,118.746958354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,149.372148748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930350722,0.0,2.335,1.16430350722
 11/09  01:00:00,124.254178724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,114.74705843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,113.444456793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992397262,0.0,2.335,1.1642397262
 11/09  04:00:00,112.397620383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,118.781226091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,117.510856746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921761791,0.0,2.335,1.16421761791
 11/09  07:00:00,151.384009689,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,105.018707736,100.328707736,4.67,0.02
 11/09  08:00:00,165.864199652,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,118.493968603,113.803968603,4.67,0.02
 11/09  09:00:00,240.845818685,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,103.531808382,94.1948268481,8.1725,1.16448153419
 11/09  10:00:00,269.622720997,20.0231100556,0.00559457573795,0.0,62.886420148,41.4019203762,81.1899518753,70.6624518753,10.5075,0.02
 11/09  11:00:00,264.07820121,20.0231100556,0.0028887292876,0.0,62.886420148,41.4019203762,71.535385115,59.8630101812,10.5075,1.16487493381
 11/09  12:00:00,287.588603585,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.4003810307,45.727909555,10.5075,1.16497147568
 11/09  13:00:00,274.798470934,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.8163843824,36.14380255,10.5075,1.16508183242
 11/09  14:00:00,273.978319141,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.7994982265,25.126846311,10.5075,1.1651519155
 11/09  15:00:00,268.333025692,20.0231100556,0.0,0.0,62.886420148,41.4019203762,32.1511989788,20.4786638934,10.5075,1.16503508541
 11/09  16:00:00,264.495148867,20.0231100556,0.0,0.0,62.886420148,41.4019203762,27.3261990929,15.6538181709,10.5075,1.16488092193
 11/09  17:00:00,267.274218231,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.8859185933,20.2134516939,10.5075,1.16496689946
 11/09  18:00:00,276.088450076,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.5563704834,30.8840013585,10.5075,1.16486912491
 11/09  19:00:00,270.974041667,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.9315784143,45.4267312786,9.34,1.1648471357
 11/09  20:00:00,258.756153351,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.4677738394,57.9631269621,9.34,1.16464687736
 11/09  21:00:00,232.547486951,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,75.5110083353,67.3185083353,8.1725,0.02
 11/09  22:00:00,167.192385345,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,46.0086187247,40.1740371834,4.67,1.16458154134
 11/09  23:00:00,117.915409724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,149.641177824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925832929,0.0,2.335,1.16425832929
 11/10  01:00:00,125.334950556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,116.051631565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,114.746716538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,113.658193787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921335039,0.0,2.335,1.16421335039
 11/10  05:00:00,138.002489435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,137.041590745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,171.433712224,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,92.4279705107,86.5937711699,4.67,1.16419934082
 11/10  08:00:00,178.171561583,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,104.662643652,99.9726436517,4.67,0.02
 11/10  09:00:00,242.629480495,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,89.032941117,80.840441117,8.1725,0.02
 11/10  10:00:00,271.38349002,20.0231100556,0.008886027141,0.0,62.886420148,41.4019203762,70.1227470258,58.4505074793,10.5075,1.16473954654
 11/10  11:00:00,264.957556478,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.1735679394,48.5012852233,10.5075,1.16478271605
 11/10  12:00:00,288.756139878,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.7676954059,36.0950281962,10.5075,1.16516720966
 11/10  13:00:00,276.518492909,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.7649887063,29.0924292746,10.5075,1.16505943174
 11/10  14:00:00,275.631277147,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.1859938469,24.513366762,10.5075,1.16512708488
 11/10  15:00:00,269.516958258,20.0231100556,0.0,0.0,62.886420148,41.4019203762,33.6809682652,22.0084930036,10.5075,1.16497526164
 11/10  16:00:00,265.050150234,20.0231100556,0.0,0.0,62.886420148,41.4019203762,29.874888367,18.2025827663,10.5075,1.1648056007
 11/10  17:00:00,267.397525148,20.0231100556,0.0,0.0,62.886420148,41.4019203762,34.1538126647,22.4814169326,10.5075,1.16489573215
 11/10  18:00:00,276.259438507,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.899861327,31.2273561658,10.5075,1.16500516127
 11/10  19:00:00,271.388550067,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,54.0518548514,43.5470904287,9.34,1.16476442266
 11/10  20:00:00,252.598065671,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.1042156541,51.7442156541,9.34,0.02
 11/10  21:00:00,227.399182777,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,64.8140907052,55.4769107674,8.1725,1.16467993783
 11/10  22:00:00,164.209926156,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,26.7114745936,22.0214745936,4.67,0.02
 11/10  23:00:00,120.311514405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49916951813,0.0,2.335,1.16416951813
 11/10  24:00:00,151.263281944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,124.297635715,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552335788,0.0,1.75125,1.16427335788
 11/11  02:00:00,114.028371673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,112.564969804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,111.438253947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,118.081461879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554044022,0.0,1.75125,1.16429044022
 11/11  06:00:00,116.670982163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,138.547755184,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,87.3023684075,83.7798684075,3.5025,0.02
 11/11  08:00:00,153.766138479,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,98.6647186306,93.9979107045,3.5025,1.1643079261
 11/11  09:00:00,189.130134622,20.0231100556,0.00291502690552,0.0,6.98738001645,14.1499734587,81.7424428492,78.2199428492,3.5025,0.02
 11/11  10:00:00,168.896365822,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,72.7579482064,68.0910966251,3.5025,1.16435158129
 11/11  11:00:00,201.998116035,20.0231100556,0.00269856962817,0.0,27.9495200658,27.7759469175,57.6293713447,50.6043713447,7.005,0.02
 11/11  12:00:00,228.812124382,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,46.4811616173,38.3115026547,7.005,1.16465896266
 11/11  13:00:00,244.591859176,20.0231100556,0.486968055966,0.0,41.9242800987,36.8599292233,29.4791871417,18.9743991316,9.34,1.1647880101
 11/11  14:00:00,243.306066632,20.0231100556,0.532008325375,0.0,41.9242800987,36.8599292233,24.3155551784,14.9555551784,9.34,0.02
 11/11  15:00:00,236.874824767,20.0231100556,0.334382391693,0.0,41.9242800987,36.8599292233,26.3105314367,15.8058568362,9.34,1.1646746005
 11/11  16:00:00,232.497003341,20.0231100556,0.066180687065,0.0,41.9242800987,36.8599292233,29.8865018547,19.381752205,9.34,1.16474964967
 11/11  17:00:00,235.87403966,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,33.1670193012,22.6623097113,9.34,1.16470958998
 11/11  18:00:00,217.366912934,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,43.9070778413,36.8820778413,7.005,0.02
 11/11  19:00:00,221.008693937,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.8401140436,50.0055832569,4.67,1.16453078672
 11/11  20:00:00,208.028080235,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,59.4877800015,54.7977800015,4.67,0.02
 11/11  21:00:00,196.108812981,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,63.4562758564,57.6217800746,4.67,1.1644957818
 11/11  22:00:00,173.887971739,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,21.5149908498,16.8249908498,4.67,0.02
 11/11  23:00:00,121.385766005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561007416,0.0,1.75125,1.16436007416
 11/11  24:00:00,151.282272707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,126.623893802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,116.657607994,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554693827,0.0,1.75125,1.16429693827
 11/12  03:00:00,115.938847747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,115.456102808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,122.664299325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548661196,0.0,1.75125,1.16423661196
 11/12  06:00:00,121.644568523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,144.282489405,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,75.6100130211,72.0875130211,3.5025,0.02
 11/12  08:00:00,160.179396352,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,92.0989853286,87.4321334685,3.5025,1.16435186003
 11/12  09:00:00,193.607660572,20.0231100556,0.00298383311636,0.0,6.98738001645,14.1499734587,80.1293449951,76.6068449951,3.5025,0.02
 11/12  10:00:00,172.618469953,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,73.786802033,70.264302033,3.5025,0.02
 11/12  11:00:00,204.357260047,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,61.752217268,53.5825313124,7.005,1.16468595558
 11/12  12:00:00,230.046643379,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,48.4399967085,40.2703091345,7.005,1.16468757404
 11/12  13:00:00,245.50375271,20.0231100556,0.197470197295,0.0,41.9242800987,36.8599292233,30.9799736782,20.4753083608,9.34,1.1646653174
 11/12  14:00:00,244.202747849,20.0231100556,0.307742003,0.0,41.9242800987,36.8599292233,24.4428081647,15.0828081647,9.34,0.02
 11/12  15:00:00,236.045001851,20.0231100556,0.181169508421,0.0,41.9242800987,36.8599292233,25.9927924718,15.488078046,9.34,1.16471442581
 11/12  16:00:00,229.3567076,20.0231100556,0.0224780085162,0.0,41.9242800987,36.8599292233,29.2441656343,18.7393721793,9.34,1.16479345494
 11/12  17:00:00,230.489790857,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,34.9667371732,25.6067371732,9.34,0.02
 11/12  18:00:00,210.494798154,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,53.5183907392,45.3486827792,7.005,1.16470796
 11/12  19:00:00,213.83557907,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,68.4908130922,62.6562698342,4.67,1.16454325799
 11/12  20:00:00,198.4433064,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,75.9406148165,71.2506148165,4.67,0.02
 11/12  21:00:00,185.719343997,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,84.1343437864,78.2998481195,4.67,1.16449566682
 11/12  22:00:00,164.516964355,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,46.3338767285,41.6438767285,4.67,0.02
 11/12  23:00:00,112.133222481,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557451034,0.0,1.75125,1.16432451034
 11/12  24:00:00,142.93076842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,117.947888044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,107.944353728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923286954,0.0,2.335,1.16423286954
 11/13  03:00:00,106.169725109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,104.504219431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,110.035745833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,108.212453868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921797573,0.0,2.335,1.16421797573
 11/13  07:00:00,140.65539752,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,140.769193017,136.079193017,4.67,0.02
 11/13  08:00:00,152.591295063,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,140.817779265,136.127779265,4.67,0.02
 11/13  09:00:00,230.997023923,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,110.983392729,101.646319468,8.1725,1.16457326023
 11/13  10:00:00,262.831764426,20.0231100556,0.00767671908189,0.0,62.886420148,41.4019203762,75.641127155,63.9689282132,10.5075,1.16469894181
 11/13  11:00:00,257.034805515,20.0231100556,0.00748603073541,0.0,62.886420148,41.4019203762,54.6442386988,44.1167386988,10.5075,0.02
 11/13  12:00:00,285.074735306,20.0231100556,0.00748776948907,0.0,62.886420148,41.4019203762,34.8429330802,23.1703213441,10.5075,1.16511173605
 11/13  13:00:00,274.259931006,20.0231100556,0.425001899573,0.0,62.886420148,41.4019203762,25.006567063,12.1887761927,10.5075,2.31029087027
 11/13  14:00:00,274.036009048,20.0231100556,0.599300346872,0.0,62.886420148,41.4019203762,16.0899187422,4.41728982253,10.5075,1.16512891965
 11/13  15:00:00,268.767652998,20.0231100556,0.528276601225,0.0,62.886420148,41.4019203762,13.5195140093,1.84710602526,10.5075,1.16490798403
 11/13  16:00:00,265.422998339,20.0231100556,0.447930912998,0.0,62.886420148,41.4019203762,12.2114959957,1.68399599567,10.5075,0.02
 11/13  17:00:00,268.434984848,20.0231100556,0.117914078671,0.0,62.886420148,41.4019203762,20.7275314956,9.05510885683,10.5075,1.1649226388
 11/13  18:00:00,277.666102885,20.0231100556,0.0190352817074,0.0,62.886420148,41.4019203762,31.0306479117,19.3583234004,10.5075,1.16482451127
 11/13  19:00:00,272.772372697,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,43.9272289536,33.4224073497,9.34,1.16482160389
 11/13  20:00:00,261.239173085,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.6738167744,45.1691674019,9.34,1.16464937244
 11/13  21:00:00,235.661515787,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,61.2290452635,53.0365452635,8.1725,0.02
 11/13  22:00:00,169.79099774,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,30.0531705239,24.2186747178,4.67,1.16449580603
 11/13  23:00:00,119.946468574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,150.513743284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499270705,0.0,2.335,1.164270705
 11/14  01:00:00,125.488863237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,115.106052605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,112.792622916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926639371,0.0,2.335,1.16426639371
 11/14  04:00:00,110.687581875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,133.020289152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,131.174640821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,163.300631213,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,130.061013132,124.22677431,4.67,1.164238822
