Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  08:00:00,167.824218155,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,130.119570809,125.429570809,4.67,0.02
 11/14  09:00:00,235.32801388,20.0231100556,0.00252736080914,0.0,34.9369000822,32.3179380704,97.0310406127,87.6940373674,8.1725,1.16450324525
 11/14  10:00:00,266.958319864,20.0231100556,0.0155029509381,0.0,62.886420148,41.4019203762,57.9449505921,47.4174505921,10.5075,0.02
 11/14  11:00:00,259.493107259,20.0231100556,0.0968526065175,0.0,62.886420148,41.4019203762,40.4293871912,28.757111397,10.5075,1.16477579427
 11/14  12:00:00,286.021102451,20.0231100556,0.535408615113,0.0,62.886420148,41.4019203762,22.5020351354,10.8294218955,10.5075,1.1651132399
 11/14  13:00:00,274.00898261,20.0231100556,0.919507279707,0.0,62.886420148,41.4019203762,12.5659848511,0.893240489976,10.5075,1.16524436112
 11/14  14:00:00,273.116478149,20.0231100556,1.02218036228,0.0,62.886420148,41.4019203762,11.6725666826,0.0,10.5075,1.16506668255
 11/14  15:00:00,268.278931339,20.0231100556,1.00622965143,0.0,62.886420148,41.4019203762,11.6724530346,0.0,10.5075,1.16495303457
 11/14  16:00:00,265.417643391,20.0231100556,0.953400897805,0.0,62.886420148,41.4019203762,11.6723021137,0.0,10.5075,1.16480211369
 11/14  17:00:00,272.734713163,20.0231100556,0.67163678306,0.0,62.886420148,41.4019203762,13.0659317183,1.39353931552,10.5075,1.16489240277
 11/14  18:00:00,278.076589087,20.0231100556,0.168559134928,0.0,62.886420148,41.4019203762,22.8323919025,11.1598897793,10.5075,1.1650021232
 11/14  19:00:00,272.65220045,20.0231100556,0.00425018896976,0.0,41.9242800987,36.8599292233,36.6490659282,26.1442862418,9.34,1.16477968639
 11/14  20:00:00,252.697342482,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,50.324347745,40.964347745,9.34,0.02
 11/14  21:00:00,225.877664592,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,63.9736248648,54.636398201,8.1725,1.16472666385
 11/14  22:00:00,161.488584436,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,37.0217400515,31.1872206851,4.67,1.16451936646
 11/14  23:00:00,116.956128777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,147.253604859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,119.99744215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920457268,0.0,2.335,1.16420457268
 11/15  02:00:00,108.323957389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,104.752053328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,101.291714368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921759137,0.0,2.335,1.16421759137
 11/15  05:00:00,105.39088443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,102.64568108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,134.322124413,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,151.387267274,146.697267274,4.67,0.02
 11/15  08:00:00,143.251718618,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,152.728652665,146.894254717,4.67,1.16439794838
 11/15  09:00:00,222.940089129,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,117.924807295,109.732307295,8.1725,0.02
 11/15  10:00:00,256.73947707,20.0231100556,0.00700519590706,0.0,62.886420148,41.4019203762,80.7086780391,69.0364905859,10.5075,1.16468745322
 11/15  11:00:00,251.770611779,20.0231100556,0.00510957332317,0.0,62.886420148,41.4019203762,59.0638080212,47.3915746615,10.5075,1.16473335967
 11/15  12:00:00,282.352452656,20.0231100556,0.00686019254563,0.0,62.886420148,41.4019203762,38.1677684027,26.4951445087,10.5075,1.16512389399
 11/15  13:00:00,270.720516687,20.0231100556,0.147636923928,0.0,62.886420148,41.4019203762,24.6807999913,13.0080278112,10.5075,1.16527218008
 11/15  14:00:00,270.707866068,20.0231100556,0.320459282059,0.0,62.886420148,41.4019203762,17.783605151,6.11101337064,10.5075,1.1650917804
 11/15  15:00:00,265.165210231,20.0231100556,0.35009228858,0.0,62.886420148,41.4019203762,15.8902658504,4.21782274266,10.5075,1.16494310772
 11/15  16:00:00,260.740640013,20.0231100556,0.364419439815,0.0,62.886420148,41.4019203762,15.8398144461,4.16734030003,10.5075,1.16497414609
 11/15  17:00:00,266.103350425,20.0231100556,0.0594222911934,0.0,62.886420148,41.4019203762,24.9018194761,13.2294486879,10.5075,1.16487078818
 11/15  18:00:00,271.717500726,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.940861759,27.2683771191,10.5075,1.16498463987
 11/15  19:00:00,267.412319452,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,54.6887034047,44.1839567981,9.34,1.16474660662
 11/15  20:00:00,255.482187101,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,66.2776142175,56.9176142175,9.34,0.02
 11/15  21:00:00,227.61217218,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,75.4236311522,66.086466068,8.1725,1.16466508421
 11/15  22:00:00,161.682795792,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,43.7858337448,39.0958337448,4.67,0.02
 11/15  23:00:00,110.319924512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940019708,0.0,2.335,1.16440019708
 11/15  24:00:00,139.672804986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,108.73747405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,95.5305248019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926139093,0.0,2.335,1.16426139093
 11/16  03:00:00,91.0011802909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,87.7669876107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,92.4834056708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925673848,0.0,2.335,1.16425673848
 11/16  06:00:00,90.7271667469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,123.306506872,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,201.488469425,196.798469425,4.67,0.02
 11/16  08:00:00,130.367458394,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,191.07281506,185.238434612,4.67,1.16438044755
 11/16  09:00:00,209.926911724,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,150.903586437,142.711086437,8.1725,0.02
 11/16  10:00:00,237.910552266,20.0231100556,0.00432489691211,0.0,62.886420148,41.4019203762,105.523037677,93.8509131939,10.5075,1.1646244834
 11/16  11:00:00,229.569146516,20.0231100556,0.00618152680047,0.0,62.886420148,41.4019203762,82.4512342459,70.778847522,10.5075,1.16488672388
 11/16  12:00:00,260.976194717,20.0231100556,0.0792612283501,0.0,62.886420148,41.4019203762,61.9609286015,50.2882834801,10.5075,1.16514512136
 11/16  13:00:00,245.72306966,20.0231100556,0.965976715596,0.0,62.886420148,41.4019203762,43.2773460038,31.6047879261,10.5075,1.16505807768
 11/16  14:00:00,244.572479481,20.0231100556,1.5479157679,0.0,62.886420148,41.4019203762,31.3651970207,19.6925692736,10.5075,1.16512774706
 11/16  15:00:00,240.218522798,20.0231100556,1.83102497387,0.0,62.886420148,41.4019203762,28.5079918353,16.8355478104,10.5075,1.16494402495
 11/16  16:00:00,236.596008819,20.0231100556,2.10471222588,0.0,62.886420148,41.4019203762,25.9052130909,14.2327535034,10.5075,1.16495958752
 11/16  17:00:00,242.762832425,20.0231100556,1.33484930134,0.0,62.886420148,41.4019203762,33.1309483224,21.4585881514,10.5075,1.16486017094
 11/16  18:00:00,247.072725152,20.0231100556,0.468803091642,0.0,62.886420148,41.4019203762,44.1520122933,33.6245122933,10.5075,0.02
 11/16  19:00:00,243.988877931,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,62.2667775002,51.761887196,9.34,1.1648903042
 11/16  20:00:00,227.212997742,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,83.115203443,72.6104575952,9.34,1.16474584786
 11/16  21:00:00,197.709653726,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,102.009838389,92.6725652419,8.1725,1.16477314689
 11/16  22:00:00,136.847676261,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.0830516725,77.3930516725,4.67,0.02
 11/16  23:00:00,85.9648509862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935399621,0.0,2.335,1.16435399621
 11/16  24:00:00,120.750194907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,91.9099124374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,84.4899215646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925558476,0.0,2.335,1.16425558476
 11/17  03:00:00,83.4400223259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,82.4244052753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,104.475895963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,104.083677079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924143213,0.0,2.335,1.16424143213
 11/17  07:00:00,138.640930218,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,203.61459786,198.92459786,4.67,0.02
 11/17  08:00:00,139.837500568,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,182.301136841,177.611136841,4.67,0.02
 11/17  09:00:00,212.263301062,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,131.643324713,122.306225164,8.1725,1.16459954951
 11/17  10:00:00,243.25955455,20.0231100556,0.125136914152,0.0,62.886420148,41.4019203762,77.9877791272,66.3155506499,10.5075,1.16472847729
 11/17  11:00:00,234.535455336,20.0231100556,0.779194785564,0.0,62.886420148,41.4019203762,54.1208998183,43.5933998183,10.5075,0.02
 11/17  12:00:00,266.25487731,20.0231100556,1.27792179729,0.0,62.886420148,41.4019203762,36.9336425909,25.2609966627,10.5075,1.16514592824
 11/17  13:00:00,253.697507716,20.0231100556,2.09718295171,0.0,62.886420148,41.4019203762,24.4124475507,11.5945784557,10.5075,2.31036909508
 11/17  14:00:00,254.858784417,20.0231100556,2.42703108091,0.0,62.886420148,41.4019203762,16.4081340018,4.73546107735,10.5075,1.1651729244
 11/17  15:00:00,253.231841488,20.0231100556,2.33346457567,0.0,62.886420148,41.4019203762,12.9960308758,1.32357676432,10.5075,1.16495411147
 11/17  16:00:00,253.073801656,20.0231100556,2.26431130464,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/17  17:00:00,261.843087957,20.0231100556,1.94679371912,0.0,62.886420148,41.4019203762,14.7896753664,3.11720357871,10.5075,1.16497178766
 11/17  18:00:00,262.727665015,20.0231100556,1.51070146256,0.0,62.886420148,41.4019203762,25.5731781583,13.9008018643,10.5075,1.16487629396
 11/17  19:00:00,253.528887676,20.0231100556,0.816754128216,0.0,41.9242800987,36.8599292233,38.2092304171,27.70435398,9.34,1.16487643712
 11/17  20:00:00,224.531926586,20.0231100556,0.0653484844262,0.0,41.9242800987,36.8599292233,61.0397475221,50.5350411108,9.34,1.16470641132
 11/17  21:00:00,195.553563854,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,80.0093177955,71.8168177955,8.1725,0.02
 11/17  22:00:00,138.200946307,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.521917381,55.6873623149,4.67,1.16455506608
 11/17  23:00:00,94.1015283416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,126.76140274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933096898,0.0,2.335,1.16433096898
 11/18  01:00:00,94.6312497142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,85.9910098436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  03:00:00,84.7093382603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558304036,0.0,1.75125,1.16433304036
 11/18  04:00:00,83.7790752788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,89.6077080501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  06:00:00,88.1530558556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550996161,0.0,1.75125,1.16425996161
 11/18  07:00:00,108.745307457,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,201.702941992,198.180441992,3.5025,0.02
 11/18  08:00:00,116.539968383,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,185.395245341,180.728221824,3.5025,1.16452351716
 11/18  09:00:00,184.552236443,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,137.275396924,131.417896924,5.8375,0.02
 11/18  10:00:00,207.203026527,20.0231100556,0.00526541248803,0.0,41.9242800987,36.8599292233,86.8607511431,76.3561066999,9.34,1.1646444432
 11/18  11:00:00,233.212196561,20.0231100556,0.317109672967,0.0,62.886420148,41.4019203762,58.7685216754,47.0961859639,10.5075,1.16483571146
 11/18  12:00:00,263.70770981,20.0231100556,0.859021861941,0.0,62.886420148,41.4019203762,40.674389568,29.0018896506,10.5075,1.16499991738
 11/18  13:00:00,248.5908447,20.0231100556,1.38315697652,0.0,62.886420148,41.4019203762,27.2907837008,15.6181552935,10.5075,1.16512840731
 11/18  14:00:00,248.167483131,20.0231100556,1.55778122984,0.0,62.886420148,41.4019203762,20.7303763441,9.05766393846,10.5075,1.16521240564
 11/18  15:00:00,245.809351008,20.0231100556,1.38405177464,0.0,62.886420148,41.4019203762,18.2925868907,6.62010589823,10.5075,1.1649809925
 11/18  16:00:00,244.14631684,20.0231100556,1.24156210662,0.0,62.886420148,41.4019203762,19.0863620961,7.41398178242,10.5075,1.16488031364
 11/18  17:00:00,251.635204455,20.0231100556,0.736851591805,0.0,62.886420148,41.4019203762,25.0897337146,14.5622337146,10.5075,0.02
 11/18  18:00:00,255.761236299,20.0231100556,0.06533988609,0.0,62.886420148,41.4019203762,39.747636453,28.0751828614,10.5075,1.16495359159
 11/18  19:00:00,236.646313397,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,69.49333347,60.156027547,8.1725,1.16480592295
 11/18  20:00:00,190.580792489,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,91.0774631865,84.0752680664,5.8375,1.16469512014
 11/18  21:00:00,174.879768961,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,108.062393594,101.060295354,5.8375,1.16459823929
 11/18  22:00:00,127.338882068,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,87.7007050816,84.1782050816,3.5025,0.02
 11/18  23:00:00,88.2672232034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565088051,0.0,1.75125,1.16440088051
 11/18  24:00:00,121.604486705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,91.5314934643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,82.7514840759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155000573,0.0,1.75125,1.1642500573
 11/19  03:00:00,80.5465159435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,79.3169640873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,85.5579049099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550976215,0.0,1.75125,1.16425976215
 11/19  06:00:00,84.9101843259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,107.438016076,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,246.137982198,242.615482198,3.5025,0.02
 11/19  08:00:00,114.474490568,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,217.664376477,212.99755692,3.5025,1.16431955758
 11/19  09:00:00,155.464399354,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,156.842773083,153.320273083,3.5025,0.02
 11/19  10:00:00,133.414418862,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,112.987176404,109.464676404,3.5025,0.02
 11/19  11:00:00,170.166572332,20.0231100556,0.00199655199875,0.0,27.9495200658,27.7759469175,79.2712893809,71.1016159627,7.005,1.16467341821
 11/19  12:00:00,201.640566891,20.0231100556,0.174900478974,0.0,27.9495200658,27.7759469175,63.720693466,55.5509585349,7.005,1.16473493119
 11/19  13:00:00,214.86654944,20.0231100556,1.82422557084,0.0,41.9242800987,36.8599292233,40.0261887458,30.6661887458,9.34,0.02
 11/19  14:00:00,213.910516197,20.0231100556,1.55781785668,0.0,41.9242800987,36.8599292233,35.5051527261,25.0004188729,9.34,1.16473385324
 11/19  15:00:00,213.947869905,20.0231100556,0.680935883851,0.0,41.9242800987,36.8599292233,36.5150657423,26.0102841923,9.34,1.16478155004
 11/19  16:00:00,215.500372274,20.0231100556,0.0759619687353,0.0,41.9242800987,36.8599292233,41.2909329945,30.7862297731,9.34,1.16470322138
 11/19  17:00:00,228.139441337,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,44.525095179,35.165095179,9.34,0.02
 11/19  18:00:00,207.483428734,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,61.3874238875,53.2176389419,7.005,1.16478494551
 11/19  19:00:00,210.986937654,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.3296644036,70.4950700595,4.67,1.1645943441
 11/19  20:00:00,194.677192105,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,88.8092557335,84.1192557335,4.67,0.02
 11/19  21:00:00,179.112149029,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,106.085949805,100.251412256,4.67,1.16453754809
 11/19  22:00:00,157.381746804,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,77.611267414,72.921267414,4.67,0.02
 11/19  23:00:00,104.429639519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558260651,0.0,1.75125,1.16433260651
 11/19  24:00:00,135.127757358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,107.382082572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,95.9658874595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,92.0171751921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922600014,0.0,2.335,1.16422600014
 11/20  04:00:00,88.8286693904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,92.8109786702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,90.3964709623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920931416,0.0,2.335,1.16420931416
 11/20  07:00:00,122.444925924,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,213.513384628,208.823384628,4.67,0.02
 11/20  08:00:00,129.446786351,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,189.853255334,185.163255334,4.67,0.02
 11/20  09:00:00,211.552015303,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,135.670134645,126.333088204,8.1725,1.16454644174
 11/20  10:00:00,242.994956381,20.0231100556,0.1284841377,0.0,62.886420148,41.4019203762,77.5936689899,65.9215326582,10.5075,1.16463633171
 11/20  11:00:00,235.785962917,20.0231100556,0.704083241246,0.0,62.886420148,41.4019203762,52.818226459,42.290726459,10.5075,0.02
 11/20  12:00:00,268.668700441,20.0231100556,1.03036466688,0.0,62.886420148,41.4019203762,36.9315212531,25.2589634579,10.5075,1.16505779517
 11/20  13:00:00,256.99887657,20.0231100556,1.3038761476,0.0,62.886420148,41.4019203762,23.9033205152,12.2306421344,10.5075,1.16517838086
 11/20  14:00:00,258.921404902,20.0231100556,1.28063724672,0.0,62.886420148,41.4019203762,17.5781182041,4.76026798024,10.5075,2.31035022384
 11/20  15:00:00,259.268923187,20.0231100556,1.15183945783,0.0,62.886420148,41.4019203762,12.1537261507,0.481351159258,10.5075,1.16487499142
 11/20  16:00:00,260.60622719,20.0231100556,1.11141936074,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  17:00:00,269.595654211,20.0231100556,0.619745483662,0.0,62.886420148,41.4019203762,17.3412324133,5.66883746692,10.5075,1.16489494634
 11/20  18:00:00,272.077974521,20.0231100556,0.0273358953398,0.0,62.886420148,41.4019203762,32.8654001197,21.1928935686,10.5075,1.16500655117
 11/20  19:00:00,263.045566778,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,53.0377201659,42.5329164545,9.34,1.16480371142
 11/20  20:00:00,246.860736383,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,72.5714532865,62.0668180241,9.34,1.1646352624
 11/20  21:00:00,216.932527084,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,85.7996725188,77.6071725188,8.1725,0.02
 11/20  22:00:00,154.637708926,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.7093165971,55.874831356,4.67,1.16448524109
 11/20  23:00:00,105.691430466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,137.504014516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926196881,0.0,2.335,1.16426196881
 11/21  01:00:00,108.623671986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,97.5495873597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,93.5213055373,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925919297,0.0,2.335,1.16425919297
 11/21  04:00:00,90.1561669951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,109.602047469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,107.539554056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,139.868207711,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,212.874078729,207.039845797,4.67,1.16423293173
 11/21  08:00:00,139.779860722,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,191.091211285,186.401211285,4.67,0.02
 11/21  09:00:00,213.10077854,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,135.41940201,126.082399124,8.1725,1.16450288594
 11/21  10:00:00,245.778533165,20.0231100556,0.137633155779,0.0,62.886420148,41.4019203762,74.4843162758,63.9568162758,10.5075,0.02
 11/21  11:00:00,238.605453395,20.0231100556,0.962573793812,0.0,62.886420148,41.4019203762,49.0842134404,37.4119311805,10.5075,1.16478225991
 11/21  12:00:00,273.018851954,20.0231100556,2.02858283592,0.0,62.886420148,41.4019203762,26.7116186952,15.0389912673,10.5075,1.16512742785
 11/21  13:00:00,264.176294468,20.0231100556,3.35665079356,0.0,62.886420148,41.4019203762,12.7090675712,1.03630249275,10.5075,1.16526507844
 11/21  14:00:00,266.499556162,20.0231100556,3.82126828986,0.0,62.886420148,41.4019203762,11.6725918298,0.0,10.5075,1.16509182978
 11/21  15:00:00,259.638215355,20.0231100556,3.85114561658,0.0,62.886420148,41.4019203762,11.6724829393,0.0,10.5075,1.16498293931
 11/21  16:00:00,251.54704519,20.0231100556,3.76615941083,0.0,62.886420148,41.4019203762,11.672336352,0.0,10.5075,1.16483635199
 11/21  17:00:00,252.754086214,20.0231100556,2.53590614408,0.0,62.886420148,41.4019203762,17.1485227375,5.47609027881,10.5075,1.16493245874
 11/21  18:00:00,255.920569244,20.0231100556,1.08547052287,0.0,62.886420148,41.4019203762,30.7548583976,19.0825153601,10.5075,1.1648430375
 11/21  19:00:00,252.232042166,20.0231100556,0.0581553849092,0.0,41.9242800987,36.8599292233,45.5495483883,35.0447187462,9.34,1.1648296421
 11/21  20:00:00,231.92034331,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,61.2620740254,50.7574384039,9.34,1.16463562149
 11/21  21:00:00,204.874593888,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,71.5027107633,63.3102107633,8.1725,0.02
 11/21  22:00:00,145.649744861,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,44.9977876075,39.1632106108,4.67,1.16457699667
 11/21  23:00:00,101.50512279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,134.338704006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,106.318292908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926281387,0.0,2.335,1.16426281387
 11/22  02:00:00,97.5494918162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,96.2303128504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,94.6765401579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921264473,0.0,2.335,1.16421264473
 11/22  05:00:00,99.9212978045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,98.1044792726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,132.043954849,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,142.871196871,137.036995792,4.67,1.16420107872
 11/22  08:00:00,143.492041043,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,141.725492857,137.035492857,4.67,0.02
 11/22  09:00:00,224.575847687,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,111.803409232,103.610909232,8.1725,0.02
 11/22  10:00:00,259.532442352,20.0231100556,0.00683695459909,0.0,62.886420148,41.4019203762,79.1674293909,67.495173572,10.5075,1.16475581889
 11/22  11:00:00,255.926016714,20.0231100556,0.00499355529526,0.0,62.886420148,41.4019203762,57.7168057022,46.0444984537,10.5075,1.16480724851
 11/22  12:00:00,284.12111009,20.0231100556,0.00447413202913,0.0,62.886420148,41.4019203762,39.9263806397,28.2539124272,10.5075,1.16496821245
 11/22  13:00:00,271.039574524,20.0231100556,0.0,0.0,62.886420148,41.4019203762,30.8808301822,19.2082234234,10.5075,1.16510675885
 11/22  14:00:00,269.119069845,20.0231100556,0.0,0.0,62.886420148,41.4019203762,24.0801481242,12.4074630922,10.5075,1.16518503203
 11/22  15:00:00,263.054830438,20.0231100556,0.0,0.0,62.886420148,41.4019203762,21.7137937774,10.0412530378,10.5075,1.16504073964
 11/22  16:00:00,259.122795567,20.0231100556,0.0,0.0,62.886420148,41.4019203762,21.7053868982,10.0330085917,10.5075,1.16487830658
 11/22  17:00:00,265.57247395,20.0231100556,0.0,0.0,62.886420148,41.4019203762,29.511940448,17.8394619231,10.5075,1.16497852485
 11/22  18:00:00,271.357399935,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.9367870738,27.2643941352,10.5075,1.16489293862
 11/22  19:00:00,266.991936599,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,50.7458836833,40.2410197113,9.34,1.16486397199
 11/22  20:00:00,254.096717162,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,65.1046473637,55.7446473637,9.34,0.02
 11/22  21:00:00,225.508409749,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,80.6124137053,71.2752870856,8.1725,1.16462661966
 11/22  22:00:00,160.843743,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,55.8077419012,49.9731918403,4.67,1.1645500609
 11/22  23:00:00,111.260149099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,142.502605792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,112.712848096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556172423,0.0,1.75125,1.16431172423
 11/23  02:00:00,102.561799252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,100.1942458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,98.0855173108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551419373,0.0,1.75125,1.16426419373
 11/23  05:00:00,102.947395099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,100.860622446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,120.66166861,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,201.05587096,196.389070126,3.5025,1.16430083373
 11/23  08:00:00,130.757776942,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,192.530315029,189.007815029,3.5025,0.02
 11/23  09:00:00,168.400442085,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,152.201167121,148.678667121,3.5025,0.02
 11/23  10:00:00,148.090549835,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,127.084527956,122.417647216,3.5025,1.16438073937
 11/23  11:00:00,184.598417985,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,97.3356629742,90.3106629742,7.005,0.02
 11/23  12:00:00,216.346857105,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,79.4577968304,71.288152654,7.005,1.16464417637
 11/23  13:00:00,232.300609539,20.0231100556,0.0047876585511,0.0,41.9242800987,36.8599292233,55.8945641178,45.3897973942,9.34,1.16476672357
 11/23  14:00:00,233.480207943,20.0231100556,0.00311269937789,0.0,41.9242800987,36.8599292233,47.3613666376,36.8566705334,9.34,1.1646961042
 11/23  15:00:00,228.333517073,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,46.2356457926,36.8756457926,9.34,0.02
 11/23  16:00:00,223.728098888,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,52.2367898719,41.7320417719,9.34,1.16474810005
 11/23  17:00:00,229.93942269,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,58.1283229801,47.6236131934,9.34,1.16470978676
 11/23  18:00:00,207.588050358,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,73.4023103181,66.3773103181,7.005,0.02
 11/23  19:00:00,211.036204304,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,87.6045350992,81.7699577631,4.67,1.16457733602
 11/23  20:00:00,196.115657988,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,94.3319709471,88.4973226426,4.67,1.16464830448
 11/23  21:00:00,184.312726986,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,96.8600321816,92.1700321816,4.67,0.02
 11/23  22:00:00,164.213381886,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,57.6568328632,51.8223644527,4.67,1.16446841054
 11/23  23:00:00,113.009916305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,144.731813152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,120.977417761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925782435,0.0,2.335,1.16425782435
 11/24  02:00:00,110.364475539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,107.758072619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,105.35188728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,127.902569273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992077598,0.0,2.335,1.1642077598
 11/24  06:00:00,126.984000266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,164.232360765,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,131.50165617,126.81165617,4.67,0.02
 11/24  08:00:00,166.331467387,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,132.435937401,126.601573814,4.67,1.16436358704
 11/24  09:00:00,233.655652008,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,102.102278247,93.9097782466,8.1725,0.02
 11/24  10:00:00,264.474201779,20.0231100556,0.0076486692522,0.0,62.886420148,41.4019203762,69.5428439281,57.870628221,10.5075,1.16471570708
 11/24  11:00:00,257.398521575,20.0231100556,0.0055620251424,0.0,62.886420148,41.4019203762,51.7797131551,40.1074138523,10.5075,1.16479930275
 11/24  12:00:00,284.139480005,20.0231100556,0.0406932501957,0.0,62.886420148,41.4019203762,32.8426277218,21.1701134813,10.5075,1.16501424056
 11/24  13:00:00,272.236275569,20.0231100556,0.464927048171,0.0,62.886420148,41.4019203762,20.193202678,8.5205316593,10.5075,1.16517101871
 11/24  14:00:00,271.873961194,20.0231100556,0.735742202931,0.0,62.886420148,41.4019203762,12.6336783065,0.960930642755,10.5075,1.1652476637
 11/24  15:00:00,266.962499796,20.0231100556,0.847155851641,0.0,62.886420148,41.4019203762,11.6725684007,0.0,10.5075,1.16506840072
 11/24  16:00:00,263.336811483,20.0231100556,0.979130498036,0.0,62.886420148,41.4019203762,11.6723907434,0.0,10.5075,1.16489074343
 11/24  17:00:00,268.96302746,20.0231100556,0.587655554315,0.0,62.886420148,41.4019203762,18.5647559889,6.89226010164,10.5075,1.16499588729
 11/24  18:00:00,272.662889233,20.0231100556,0.0208114787358,0.0,62.886420148,41.4019203762,33.1223817719,21.4499669088,10.5075,1.16491486307
 11/24  19:00:00,266.528025938,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,49.9597362259,40.5997362259,9.34,0.02
 11/24  20:00:00,245.181010541,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.7175851738,58.212856111,9.34,1.16472906279
 11/24  21:00:00,215.869158209,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,83.3579223531,74.0206571579,8.1725,1.16476519516
 11/24  22:00:00,152.227397523,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,58.1716884261,53.4816884261,4.67,0.02
 11/24  23:00:00,107.010069622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941344538,0.0,2.335,1.16441344538
 11/24  24:00:00,138.694561751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,108.377253555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556702093,0.0,1.75125,1.16431702093
 11/25  02:00:00,100.173926502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  03:00:00,99.003697474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,96.5557298562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551121387,0.0,1.75125,1.16426121387
 11/25  05:00:00,100.047764244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,95.732222561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,117.206973554,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,147.700737372,144.178237372,3.5025,0.02
 11/25  08:00:00,120.19575126,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,148.456153121,143.789120583,3.5025,1.16453253806
 11/25  09:00:00,186.144834766,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,119.369273361,112.367227182,5.8375,1.16454617948
 11/25  10:00:00,206.718423622,20.0231100556,0.00335035644796,0.0,41.9242800987,36.8599292233,84.8353752286,75.4753752286,9.34,0.02
 11/25  11:00:00,235.542044704,20.0231100556,0.15840232195,0.0,62.886420148,41.4019203762,57.3774259534,45.7050965245,10.5075,1.16482942891
 11/25  12:00:00,269.63259607,20.0231100556,1.28304386474,0.0,62.886420148,41.4019203762,30.2294778424,18.5568274303,10.5075,1.16515041206
 11/25  13:00:00,258.456503792,20.0231100556,3.34395641075,0.0,62.886420148,41.4019203762,13.859483017,2.18695913205,10.5075,1.16502388492
 11/25  14:00:00,258.385812559,20.0231100556,3.54436365304,0.0,62.886420148,41.4019203762,11.672607411,0.0,10.5075,1.16510741101
 11/25  15:00:00,255.096883342,20.0231100556,2.40781334001,0.0,62.886420148,41.4019203762,11.6724517987,0.0,10.5075,1.16495179869
 11/25  16:00:00,253.600542065,20.0231100556,1.35333292998,0.0,62.886420148,41.4019203762,12.0084482909,0.336085996116,10.5075,1.16486229479
 11/25  17:00:00,263.274555413,20.0231100556,0.765794172847,0.0,62.886420148,41.4019203762,16.7426837125,5.07021831161,10.5075,1.16496540088
 11/25  18:00:00,270.204524935,20.0231100556,0.159775021912,0.0,62.886420148,41.4019203762,26.7672619384,15.0949155949,10.5075,1.16484634342
 11/25  19:00:00,252.234539781,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,53.0788818719,43.7414960361,8.1725,1.16488583577
 11/25  20:00:00,210.808856541,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,71.0488539213,65.1913539213,5.8375,0.02
 11/25  21:00:00,193.658094182,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,87.896525728,80.8944497302,5.8375,1.16457599784
 11/25  22:00:00,142.442492752,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,66.1051538547,61.4381619416,3.5025,1.16449191308
 11/25  23:00:00,103.411875828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,134.523342332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,104.640988421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155492282,0.0,1.75125,1.1642992282
 11/26  02:00:00,92.9510502528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,89.3576915504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,86.50211129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550590528,0.0,1.75125,1.16425590528
 11/26  05:00:00,91.1968971198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,89.3943645732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,112.982402666,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,223.078386226,218.411596021,3.5025,1.16429020495
 11/26  08:00:00,117.180397207,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,197.640042504,194.117542504,3.5025,0.02
 11/26  09:00:00,158.618385536,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,141.128755282,137.606255282,3.5025,0.02
 11/26  10:00:00,136.695175887,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,98.7379924981,94.071143901,3.5025,1.16434859712
 11/26  11:00:00,172.78178214,20.0231100556,0.00213822739895,0.0,27.9495200658,27.7759469175,68.8660439731,61.8410439731,7.005,0.02
 11/26  12:00:00,205.105602441,20.0231100556,0.0762506419718,0.0,27.9495200658,27.7759469175,59.1769159687,51.0072032846,7.005,1.16471268415
 11/26  13:00:00,220.723977781,20.0231100556,0.951738772793,0.0,41.9242800987,36.8599292233,39.8646053881,29.3599381241,9.34,1.16466726395
 11/26  14:00:00,222.801886033,20.0231100556,1.03456807729,0.0,41.9242800987,36.8599292233,30.8152992079,20.3105304626,9.34,1.16476874532
 11/26  15:00:00,221.482390181,20.0231100556,0.954631103703,0.0,41.9242800987,36.8599292233,25.772068055,16.412068055,9.34,0.02
 11/26  16:00:00,221.131536183,20.0231100556,0.820343686307,0.0,41.9242800987,36.8599292233,26.677737592,16.1730816944,9.34,1.16465589763
 11/26  17:00:00,229.18785463,20.0231100556,0.494243602586,0.0,41.9242800987,36.8599292233,32.846587802,22.3418013316,9.34,1.1647864704
 11/26  18:00:00,201.205218133,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,53.5125420324,45.3428909281,7.005,1.16465110425
 11/26  19:00:00,199.279545373,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,73.5743320884,68.8843320884,4.67,0.02
 11/26  20:00:00,175.862497101,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,92.9312684297,87.0966806216,4.67,1.16458780813
 11/26  21:00:00,160.677072993,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,108.71645614,104.02645614,4.67,0.02
 11/26  22:00:00,141.876608494,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,84.5812949931,78.7468498004,4.67,1.1644451927
 11/26  23:00:00,88.5369312112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,121.792393928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,93.9569012662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920941414,0.0,2.335,1.16420941414
 11/27  02:00:00,85.7378664595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,84.0847105791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,82.5711353726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922500383,0.0,2.335,1.16422500383
 11/27  05:00:00,88.2472493297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,87.5574663628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,125.308161536,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,217.853291956,213.163291956,4.67,0.02
 11/27  08:00:00,129.446706927,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,193.39209272,187.55764594,4.67,1.16444678014
 11/27  09:00:00,212.46589335,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,135.340524296,127.148024296,8.1725,0.02
 11/27  10:00:00,247.091091271,20.0231100556,0.124822690644,0.0,62.886420148,41.4019203762,75.632196845,63.9599728572,10.5075,1.16472398776
 11/27  11:00:00,242.116835443,20.0231100556,0.973342583997,0.0,62.886420148,41.4019203762,46.6216591653,34.9492720345,10.5075,1.16488713078
 11/27  12:00:00,276.409397407,20.0231100556,2.283915925,0.0,62.886420148,41.4019203762,22.8701309931,11.1975262457,10.5075,1.16510474741
 11/27  13:00:00,267.201350085,20.0231100556,3.8775057579,0.0,62.886420148,41.4019203762,11.6727642541,0.0,10.5075,1.16526425414
 11/27  14:00:00,268.828573082,20.0231100556,4.49956742217,0.0,62.886420148,41.4019203762,11.6725914532,0.0,10.5075,1.16509145318
 11/27  15:00:00,262.958277507,20.0231100556,4.50408305898,0.0,62.886420148,41.4019203762,11.6724500462,0.0,10.5075,1.1649500462
 11/27  16:00:00,256.718658917,20.0231100556,4.38226786069,0.0,62.886420148,41.4019203762,11.6724901444,0.0,10.5075,1.16499014442
 11/27  17:00:00,258.579273869,20.0231100556,2.88732967109,0.0,62.886420148,41.4019203762,12.6758549601,1.0034603005,10.5075,1.16489465963
 11/27  18:00:00,259.27400706,20.0231100556,1.08885399521,0.0,62.886420148,41.4019203762,27.1976219732,15.5251033549,10.5075,1.16501861824
 11/27  19:00:00,252.296399846,20.0231100556,0.0311710896633,0.0,41.9242800987,36.8599292233,46.5293256905,36.0245390119,9.34,1.16478667864
 11/27  20:00:00,236.512545474,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,66.6161413747,57.2561413747,9.34,0.02
 11/27  21:00:00,207.084940091,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,84.0811310167,74.7439189189,8.1725,1.16471209775
 11/27  22:00:00,145.608212061,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.4444955854,55.6100181787,4.67,1.16447740676
 11/27  23:00:00,95.0436187547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,127.382259303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,97.2548210261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992315769,0.0,2.335,1.1642315769
 11/28  02:00:00,87.893329476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,85.517247241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,83.6610816992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,105.045787156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924728554,0.0,2.335,1.16424728554
 11/28  06:00:00,104.396453193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,142.810428611,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,196.648010657,191.958010657,4.67,0.02
 11/28  08:00:00,141.989128299,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,168.586303001,162.751861681,4.67,1.16444131989
 11/28  09:00:00,215.906450313,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,106.551334947,98.3588349474,8.1725,0.02
 11/28  10:00:00,251.514125645,20.0231100556,2.73024073754,0.0,62.886420148,41.4019203762,47.5229094059,35.8507138279,10.5075,1.16469557804
 11/28  11:00:00,245.443181096,20.0231100556,5.59804421725,0.0,62.886420148,41.4019203762,21.0387055215,9.36642322658,10.5075,1.1647822949
 11/28  12:00:00,276.889329164,20.0231100556,6.67503566226,0.0,62.886420148,41.4019203762,11.6725011065,0.0,10.5075,1.16500110654
 11/28  13:00:00,264.184768613,20.0231100556,7.87014259712,0.0,62.886420148,41.4019203762,11.6726615049,0.0,10.5075,1.16516150494
 11/28  14:00:00,263.069689401,20.0231100556,8.74264186484,0.0,62.886420148,41.4019203762,11.6727414737,0.0,10.5075,1.16524147374
 11/28  15:00:00,258.054517526,20.0231100556,9.41782977153,0.0,62.886420148,41.4019203762,11.6725644485,0.0,10.5075,1.16506444845
 11/28  16:00:00,253.545757216,20.0231100556,9.77089471485,0.0,62.886420148,41.4019203762,11.6723890079,0.0,10.5075,1.16488900786
 11/28  17:00:00,258.583487381,20.0231100556,8.9388979134,0.0,62.886420148,41.4019203762,11.6724973415,0.0,10.5075,1.16499734151
 11/28  18:00:00,260.115545723,20.0231100556,6.71118929733,0.0,62.886420148,41.4019203762,11.6724189367,0.0,10.5075,1.16491893674
 11/28  19:00:00,252.314313307,20.0231100556,2.90170483908,0.0,41.9242800987,36.8599292233,23.946429827,14.586429827,9.34,0.02
 11/28  20:00:00,227.843468552,20.0231100556,1.02856189823,0.0,41.9242800987,36.8599292233,41.6869027187,31.1821675917,9.34,1.16473512692
 11/28  21:00:00,203.617594828,20.0231100556,0.0469105405106,0.0,34.9369000822,32.3179380704,51.4334125867,42.0961386412,8.1725,1.16477394549
 11/28  22:00:00,148.703488264,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,25.8421441801,21.1521441801,4.67,0.02
 11/28  23:00:00,107.862975318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994228385,0.0,2.335,1.1644228385
 11/28  24:00:00,139.757704627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,112.613325336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,102.193480899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921581278,0.0,2.335,1.16421581278
 11/29  03:00:00,99.6023479103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,96.6363181414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,101.068705091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921390908,0.0,2.335,1.16421390908
 11/29  06:00:00,99.0338685041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,134.268779348,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,153.013492316,148.323492316,4.67,0.02
 11/29  08:00:00,138.663672556,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,149.02307206,143.188627057,4.67,1.16444500294
 11/29  09:00:00,219.245772999,20.0231100556,0.00197664385383,0.0,34.9369000822,32.3179380704,108.235568722,100.043068722,8.1725,0.02
 11/29  10:00:00,251.821408946,20.0231100556,0.21528498526,0.0,62.886420148,41.4019203762,66.4658596026,54.7936035105,10.5075,1.16475609211
 11/29  11:00:00,244.814955727,20.0231100556,1.15734415576,0.0,62.886420148,41.4019203762,40.7629510788,29.0905780273,10.5075,1.16487305153
 11/29  12:00:00,278.067612768,20.0231100556,2.57165722766,0.0,62.886420148,41.4019203762,18.8211365331,7.14849150713,10.5075,1.16514502595
 11/29  13:00:00,267.993918099,20.0231100556,4.12799121476,0.0,62.886420148,41.4019203762,11.6725673657,0.0,10.5075,1.16506736574
 11/29  14:00:00,269.272341224,20.0231100556,4.54319090402,0.0,62.886420148,41.4019203762,11.6726479379,0.0,10.5075,1.16514793787
 11/29  15:00:00,266.222843593,20.0231100556,4.02360746001,0.0,62.886420148,41.4019203762,11.6724716062,0.0,10.5075,1.1649716062
 11/29  16:00:00,264.177751912,20.0231100556,3.5213360472,0.0,62.886420148,41.4019203762,11.6723541017,0.0,10.5075,1.16485410165
 11/29  17:00:00,271.152491082,20.0231100556,2.25856756686,0.0,62.886420148,41.4019203762,11.6724056966,0.0,10.5075,1.16490569663
 11/29  18:00:00,276.252273309,20.0231100556,0.899123307626,0.0,62.886420148,41.4019203762,15.8023598969,4.13003175632,10.5075,1.16482814056
 11/29  19:00:00,270.58032084,20.0231100556,0.0145205663136,0.0,41.9242800987,36.8599292233,31.0543980758,21.6943980758,9.34,0.02
 11/29  20:00:00,258.837062195,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,50.3035406295,39.7988961042,9.34,1.16464452533
 11/29  21:00:00,233.035301626,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,63.6036470295,54.2664628575,8.1725,1.16468417197
 11/29  22:00:00,167.885033189,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,36.4926205394,31.8026205394,4.67,0.02
 11/29  23:00:00,118.568589167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933304493,0.0,2.335,1.16433304493
 11/29  24:00:00,149.423827423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,124.583946307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,114.534361777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926307235,0.0,2.335,1.16426307235
 11/30  03:00:00,112.619943403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,110.977254561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,116.384330014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,113.866111213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925468918,0.0,2.335,1.16425468918
 11/30  07:00:00,148.804990438,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,128.98348788,124.29348788,4.67,0.02
 11/30  08:00:00,156.209472081,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,143.869735956,139.179735956,4.67,0.02
 11/30  09:00:00,231.451374266,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,125.860492582,116.523390999,8.1725,1.16460158341
 11/30  10:00:00,260.361458601,20.0231100556,0.00466955683823,0.0,62.886420148,41.4019203762,98.0365891903,86.3644209678,10.5075,1.16466822254
 11/30  11:00:00,254.53376054,20.0231100556,0.00495526520065,0.0,62.886420148,41.4019203762,83.885022945,72.2127368389,10.5075,1.16478610608
 11/30  12:00:00,282.438731473,20.0231100556,0.00511803560985,0.0,62.886420148,41.4019203762,59.5265924028,47.8540332413,10.5075,1.16505916151
 11/30  13:00:00,270.575358008,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.9203054698,28.2475676379,10.5075,1.16523783193
 11/30  14:00:00,270.190843923,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.7904351415,20.1178714334,10.5075,1.16506370808
 11/30  15:00:00,264.425322856,20.0231100556,0.0,0.0,62.886420148,41.4019203762,29.8247890987,18.1524014223,10.5075,1.16488767645
 11/30  16:00:00,259.988290777,20.0231100556,0.0,0.0,62.886420148,41.4019203762,29.2199118104,17.547498345,10.5075,1.16491346537
 11/30  17:00:00,266.136683526,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.30940825,24.6370849268,10.5075,1.16482332325
 11/30  18:00:00,271.740866041,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.3582995938,33.8307995938,10.5075,0.02
