Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  19:00:00,267.205609374,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,56.970276219,46.4654124552,9.34,1.16486376379
 11/30  20:00:00,255.149359558,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,67.3249856055,56.8202585324,9.34,1.16472707306
 11/30  21:00:00,228.425236314,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,73.0341942298,63.6969302616,8.1725,1.16476396813
 11/30  22:00:00,163.46233271,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.6008421735,37.9108421735,4.67,0.02
 11/30  23:00:00,112.750529913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934689245,0.0,2.335,1.16434689245
 11/30  24:00:00,142.863861562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,114.485792415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,104.222539511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925077064,0.0,2.335,1.16425077064
 12/01  03:00:00,101.939871381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,99.7004339204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,120.188644202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,119.448883991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923933045,0.0,2.335,1.16423933045
 12/01  07:00:00,155.627168635,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,181.9102153,177.2202153,4.67,0.02
 12/01  08:00:00,155.727401341,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,178.265371554,173.575371554,4.67,0.02
 12/01  09:00:00,223.737009425,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,148.203655552,138.866590638,8.1725,1.16456491479
 12/01  10:00:00,254.94590568,20.0231100556,0.0023052039988,0.0,62.886420148,41.4019203762,107.149591527,95.4773443955,10.5075,1.16474713171
 12/01  11:00:00,247.706450999,20.0231100556,0.00219608431525,0.0,62.886420148,41.4019203762,85.1658492293,74.6383492293,10.5075,0.02
 12/01  12:00:00,276.135982545,20.0231100556,0.00230022695502,0.0,62.886420148,41.4019203762,70.0638268583,57.246164351,10.5075,2.31016250729
 12/01  13:00:00,261.25337438,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.839071049,49.1664095925,10.5075,1.16516145654
 12/01  14:00:00,260.913780278,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.4430253461,39.7702847365,10.5075,1.16524060952
 12/01  15:00:00,257.013927562,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.6493300768,34.9768010792,10.5075,1.16502899762
 12/01  16:00:00,253.262935595,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.522328429,31.8499896697,10.5075,1.16483875927
 12/01  17:00:00,260.777999457,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.7793124561,37.2518124561,10.5075,0.02
 12/01  18:00:00,267.720819338,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.5883324276,43.9158618955,10.5075,1.16497053211
 12/01  19:00:00,263.487693967,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,68.6037396657,58.0989494643,9.34,1.1647902014
 12/01  20:00:00,243.773417104,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,80.3523755914,69.847721706,9.34,1.16465388539
 12/01  21:00:00,215.686366195,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,92.0505042891,82.7133127459,8.1725,1.16469154323
 12/01  22:00:00,154.10866761,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,61.6772096438,56.9872096438,4.67,0.02
 12/01  23:00:00,110.380013353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936950395,0.0,2.335,1.16436950395
 12/01  24:00:00,141.553584527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,111.921712851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,101.912422735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557645221,0.0,1.75125,1.16432645221
 12/02  03:00:00,99.9086378517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,98.4890194967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,103.951550782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549725766,0.0,1.75125,1.16424725766
 12/02  06:00:00,103.251311392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,128.093426623,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,162.927593553,159.405093553,3.5025,0.02
 12/02  08:00:00,136.964857268,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,160.245433302,155.578388505,3.5025,1.16454479706
 12/02  09:00:00,201.704288986,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,133.050047986,127.192547986,5.8375,0.02
 12/02  10:00:00,226.798481676,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,101.025867662,90.5212150698,9.34,1.16465259237
 12/02  11:00:00,253.966343002,20.0231100556,0.00652636602134,0.0,62.886420148,41.4019203762,73.9057936178,62.2334866935,10.5075,1.16480692433
 12/02  12:00:00,283.323023357,20.0231100556,0.00577591709473,0.0,62.886420148,41.4019203762,51.4765970698,39.8041523944,10.5075,1.16494467533
 12/02  13:00:00,269.288477983,20.0231100556,0.0,0.0,62.886420148,41.4019203762,41.2574594078,29.5848903225,10.5075,1.16506908527
 12/02  14:00:00,266.903226622,20.0231100556,0.0,0.0,62.886420148,41.4019203762,36.3679323575,24.6952707328,10.5075,1.16516162472
 12/02  15:00:00,260.246126719,20.0231100556,0.0,0.0,62.886420148,41.4019203762,32.0233342104,20.3508605986,10.5075,1.16497361178
 12/02  16:00:00,255.910498194,20.0231100556,0.0,0.0,62.886420148,41.4019203762,34.4891669315,22.816781731,10.5075,1.1648852005
 12/02  17:00:00,262.887980252,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.7368033707,27.0643128954,10.5075,1.16499047532
 12/02  18:00:00,269.166468599,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.0509504245,35.3785781356,10.5075,1.16487228892
 12/02  19:00:00,250.812694988,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,68.5329355703,60.3404355703,8.1725,0.02
 12/02  20:00:00,209.209840663,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,83.5129182705,76.5106510669,5.8375,1.16476720361
 12/02  21:00:00,195.191588531,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,92.3350897938,85.3328887325,5.8375,1.16470106134
 12/02  22:00:00,146.652204326,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,63.1365923691,59.6140923691,3.5025,0.02
 12/02  23:00:00,109.38669174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569687378,0.0,1.75125,1.16444687378
 12/02  24:00:00,140.896712624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,113.266313234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553312049,0.0,1.75125,1.16428312049
 12/03  02:00:00,103.429635587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  03:00:00,101.809241301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,100.694336682,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154848193,0.0,1.75125,1.1642348193
 12/03  05:00:00,105.379478085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,103.584352125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,128.119482666,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,189.582515913,186.060015913,3.5025,0.02
 12/03  08:00:00,135.626436169,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,184.459141907,179.792310373,3.5025,1.1643315339
 12/03  09:00:00,172.327997093,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,141.129434274,137.606934274,3.5025,0.02
 12/03  10:00:00,150.636840753,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,117.490401295,112.823515506,3.5025,1.16438578974
 12/03  11:00:00,185.455916333,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,89.700673677,82.675673677,7.005,0.02
 12/03  12:00:00,214.63280113,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,73.1253331376,64.9556194499,7.005,1.16471368767
 12/03  13:00:00,225.811766574,20.0231100556,0.00883856083443,0.0,41.9242800987,36.8599292233,55.9048824047,45.4001931814,9.34,1.16468922335
 12/03  14:00:00,223.570064211,20.0231100556,0.00219575227906,0.0,41.9242800987,36.8599292233,48.6263105465,39.2663105465,9.34,0.02
 12/03  15:00:00,220.391878618,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,48.6296253381,38.1248654157,9.34,1.16475992236
 12/03  16:00:00,217.577438236,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,50.5302709351,40.0255874633,9.34,1.16468347187
 12/03  17:00:00,225.840057459,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.9009857987,45.3961599381,9.34,1.1648258606
 12/03  18:00:00,203.92241599,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,72.4349168685,65.4099168685,7.005,0.02
 12/03  19:00:00,207.709375082,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,87.9205394519,82.085948326,4.67,1.16459112599
 12/03  20:00:00,191.836452389,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,98.6687135631,92.8341123182,4.67,1.16460124488
 12/03  21:00:00,179.407204,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,106.941660093,102.251660093,4.67,0.02
 12/03  22:00:00,159.021547589,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,70.6636856034,64.8292608294,4.67,1.16442477403
 12/03  23:00:00,106.562316064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,136.876844198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,109.187483308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921527846,0.0,2.335,1.16421527846
 12/04  02:00:00,98.7073271248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,97.1832821053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,96.1312112091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,101.076487694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992322431,0.0,2.335,1.1642322431
 12/04  06:00:00,99.5768015341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,135.122105237,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,162.037466812,157.347466812,4.67,0.02
 12/04  08:00:00,139.131335631,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,159.052055468,153.21762654,4.67,1.16442892771
 12/04  09:00:00,217.967290847,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,121.58193336,113.38943336,8.1725,0.02
 12/04  10:00:00,248.622345345,20.0231100556,0.00710515840668,0.0,62.886420148,41.4019203762,76.7605565004,65.0883684621,10.5075,1.16468803833
 12/04  11:00:00,239.976558631,20.0231100556,0.640732608762,0.0,62.886420148,41.4019203762,53.930364983,42.2580857656,10.5075,1.16477921737
 12/04  12:00:00,271.453280468,20.0231100556,1.50473612332,0.0,62.886420148,41.4019203762,34.3501148836,22.6776113235,10.5075,1.16500356001
 12/04  13:00:00,258.02668093,20.0231100556,2.07578205446,0.0,62.886420148,41.4019203762,23.3645356492,11.6918664822,10.5075,1.16516916701
 12/04  14:00:00,256.715166784,20.0231100556,1.85421060913,0.0,62.886420148,41.4019203762,19.5256791005,7.85292522394,10.5075,1.16525387651
 12/04  15:00:00,252.0491148,20.0231100556,1.37760562331,0.0,62.886420148,41.4019203762,19.819652222,8.14707218978,10.5075,1.16508003226
 12/04  16:00:00,248.436634452,20.0231100556,1.09789004663,0.0,62.886420148,41.4019203762,21.3232555221,9.65084775528,10.5075,1.1649077668
 12/04  17:00:00,255.633776049,20.0231100556,0.528144363339,0.0,62.886420148,41.4019203762,30.42983869,18.7575219063,10.5075,1.16481678366
 12/04  18:00:00,264.465948307,20.0231100556,0.209180816761,0.0,62.886420148,41.4019203762,37.8630012486,26.1905550407,10.5075,1.16494620784
 12/04  19:00:00,262.597334742,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,48.8226182867,39.4626182867,9.34,0.02
 12/04  20:00:00,250.540803852,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,65.0755341841,54.5707688649,9.34,1.16476531917
 12/04  21:00:00,220.606522984,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,75.7721893939,66.435042613,8.1725,1.16464678087
 12/04  22:00:00,155.168887465,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,47.2540175865,42.5640175865,4.67,0.02
 12/04  23:00:00,104.090763181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942080249,0.0,2.335,1.16442080249
 12/04  24:00:00,135.745098108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,107.221637253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,97.1460310803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992522506,0.0,2.335,1.1642522506
 12/05  03:00:00,95.184656623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,93.5223463043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,114.506220979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925142467,0.0,2.335,1.16425142467
 12/05  06:00:00,114.261656464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,153.322275003,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,159.696585937,155.006585937,4.67,0.02
 12/05  08:00:00,152.166604409,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,156.422869954,150.588486405,4.67,1.16438354954
 12/05  09:00:00,220.894074655,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,125.539590152,117.347090152,8.1725,0.02
 12/05  10:00:00,252.356673063,20.0231100556,0.00646327025362,0.0,62.886420148,41.4019203762,87.586668099,75.9145245713,10.5075,1.16464352776
 12/05  11:00:00,244.693717444,20.0231100556,0.240228817883,0.0,62.886420148,41.4019203762,62.297430416,50.6250072778,10.5075,1.16492313818
 12/05  12:00:00,277.671034062,20.0231100556,1.61171184099,0.0,62.886420148,41.4019203762,37.5161643835,25.8434635759,10.5075,1.16520080767
 12/05  13:00:00,267.071101472,20.0231100556,3.52140041113,0.0,62.886420148,41.4019203762,23.3718690883,11.6992421589,10.5075,1.16512692942
 12/05  14:00:00,264.32242287,20.0231100556,2.27582552376,0.0,62.886420148,41.4019203762,26.098719134,14.4260067374,10.5075,1.16521239659
 12/05  15:00:00,264.160259652,20.0231100556,1.28341234948,0.0,62.886420148,41.4019203762,24.778191032,13.1056518901,10.5075,1.16503914188
 12/05  16:00:00,262.308312645,20.0231100556,1.52030331177,0.0,62.886420148,41.4019203762,20.3287416899,8.65637427384,10.5075,1.16486741608
 12/05  17:00:00,267.832858563,20.0231100556,0.737713107625,0.0,62.886420148,41.4019203762,27.7529862682,16.0805051948,10.5075,1.16498107336
 12/05  18:00:00,276.754378558,20.0231100556,0.124827898451,0.0,62.886420148,41.4019203762,36.788026861,25.1156197769,10.5075,1.16490708405
 12/05  19:00:00,274.774730158,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,39.7624162939,30.4024162939,9.34,0.02
 12/05  20:00:00,255.162268141,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,47.6353046047,37.1305780655,9.34,1.16472653927
 12/05  21:00:00,225.934858344,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,51.1145838854,41.7773140097,8.1725,1.16476987577
 12/05  22:00:00,158.93250976,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,16.0941027626,11.4041027626,4.67,0.02
 12/05  23:00:00,113.879951007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942044868,0.0,2.335,1.16442044868
 12/05  24:00:00,146.421267113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,121.196318272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,111.262291292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49904131472,0.0,2.335,1.16404131472
 12/06  03:00:00,110.152362551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,108.717962279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,116.211775998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921360983,0.0,2.335,1.16421360983
 12/06  06:00:00,115.918517426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,154.198059534,20.0231100556,0.000748972759916,0.0,13.9747600329,18.6919646116,97.9378667497,93.2478667497,4.67,0.02
 12/06  08:00:00,166.156214216,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,109.030027887,103.195579906,4.67,1.16444798152
 12/06  09:00:00,241.870263349,20.0231100556,0.00258894648351,0.0,34.9369000822,32.3179380704,88.382047234,80.189547234,8.1725,0.02
 12/06  10:00:00,270.342472547,20.0231100556,0.00763108628769,0.0,62.886420148,41.4019203762,73.9744371613,62.3021721554,10.5075,1.16476500592
 12/06  11:00:00,265.809342962,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.6583921718,51.9860049041,10.5075,1.16488726778
 12/06  12:00:00,290.292306299,20.0231100556,0.0,0.0,62.886420148,41.4019203762,50.5254025221,38.8527365675,10.5075,1.16516595464
 12/06  13:00:00,277.492221894,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.7431642359,35.0705713624,10.5075,1.16509287353
 12/06  14:00:00,277.012485194,20.0231100556,0.0,0.0,62.886420148,41.4019203762,37.7825272019,26.109848248,10.5075,1.16517895382
 12/06  15:00:00,270.556537612,20.0231100556,0.0,0.0,62.886420148,41.4019203762,34.7724040413,23.0998977776,10.5075,1.16500626367
 12/06  16:00:00,264.727917336,20.0231100556,0.0,0.0,62.886420148,41.4019203762,39.0371395415,27.3648044737,10.5075,1.16483506784
 12/06  17:00:00,270.329011055,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.3041698058,32.6317203524,10.5075,1.16494945341
 12/06  18:00:00,277.054945674,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.0815662093,39.4091900715,10.5075,1.16487613775
 12/06  19:00:00,270.761380116,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,67.1826298771,57.8226298771,9.34,0.02
 12/06  20:00:00,255.933897817,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,79.8307908586,69.326094906,9.34,1.16469595259
 12/06  21:00:00,229.245118001,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,84.425784846,75.0885448802,8.1725,1.16473996579
 12/06  22:00:00,165.637612169,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.0602625038,47.3702625038,4.67,0.02
 12/06  23:00:00,116.467209098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939067749,0.0,2.335,1.16439067749
 12/06  24:00:00,147.5743224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,121.507977934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,111.881118706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925306282,0.0,2.335,1.16425306282
 12/07  03:00:00,109.99508788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,108.842352731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,115.897317776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924927743,0.0,2.335,1.16424927743
 12/07  06:00:00,115.260617497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,152.310261271,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,125.702645689,121.012645689,4.67,0.02
 12/07  08:00:00,164.551310338,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,125.777046991,119.942627938,4.67,1.16441905316
 12/07  09:00:00,243.675073542,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,94.9465992726,86.7540992726,8.1725,0.02
 12/07  10:00:00,275.729666417,20.0231100556,0.00647966806954,0.0,62.886420148,41.4019203762,64.2846927727,52.6124558468,10.5075,1.16473692593
 12/07  11:00:00,269.558111358,20.0231100556,0.00398408388008,0.0,62.886420148,41.4019203762,59.4454436521,47.7730836942,10.5075,1.16485995783
 12/07  12:00:00,291.503839292,20.0231100556,0.00283435937658,0.0,62.886420148,41.4019203762,46.3423395527,34.6696999596,10.5075,1.16513959314
 12/07  13:00:00,278.775595779,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.8809282018,27.2083609409,10.5075,1.16506726092
 12/07  14:00:00,276.96562157,20.0231100556,0.0,0.0,62.886420148,41.4019203762,35.425542393,23.7528884131,10.5075,1.16515397991
 12/07  15:00:00,270.855607255,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.967775551,20.2952937147,10.5075,1.16498183623
 12/07  16:00:00,266.120242583,20.0231100556,0.0,0.0,62.886420148,41.4019203762,31.8098072717,20.1374961117,10.5075,1.16481115999
 12/07  17:00:00,271.880216192,20.0231100556,0.0,0.0,62.886420148,41.4019203762,38.7414701847,27.0690439175,10.5075,1.16492626714
 12/07  18:00:00,277.038152642,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.3367597064,36.6644061068,10.5075,1.1648535996
 12/07  19:00:00,272.366625832,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,55.93035896,46.57035896,9.34,0.02
 12/07  20:00:00,260.787520063,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,64.8350876999,54.3304139041,9.34,1.16467379582
 12/07  21:00:00,235.042625741,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,71.244190339,61.9069718756,8.1725,1.16471846335
 12/07  22:00:00,169.110681494,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,42.5139141511,37.8239141511,4.67,0.02
 12/07  23:00:00,118.611177531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941687144,0.0,2.335,1.16441687144
 12/07  24:00:00,150.474544389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,124.02232328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,111.531077721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923188868,0.0,2.335,1.16423188868
 12/08  03:00:00,108.536986926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,106.340675819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,128.760147896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922832329,0.0,2.335,1.16422832329
 12/08  06:00:00,126.604577576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,162.0826756,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,138.608848126,133.918848126,4.67,0.02
 12/08  08:00:00,160.02557079,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,156.749296032,150.914897501,4.67,1.16439853111
 12/08  09:00:00,228.175122312,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,126.210504727,118.018004727,8.1725,0.02
 12/08  10:00:00,255.670086704,20.0231100556,0.00121622731641,0.0,62.886420148,41.4019203762,105.007519264,93.3353020325,10.5075,1.1647172315
 12/08  11:00:00,247.209008195,20.0231100556,0.0,0.0,62.886420148,41.4019203762,93.6555781489,81.9832371312,10.5075,1.16484101773
 12/08  12:00:00,273.070131404,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.7184147875,76.0457932043,10.5075,1.16512158313
 12/08  13:00:00,257.817019228,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.4456314844,67.7728244144,10.5075,1.16530707005
 12/08  14:00:00,255.74546967,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.2378071798,55.5651700792,10.5075,1.16513710053
 12/08  15:00:00,246.987064654,20.0231100556,0.0,0.0,62.886420148,41.4019203762,68.4880851253,56.8156196527,10.5075,1.16496547265
 12/08  16:00:00,240.491888602,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.7517505661,59.0792540505,10.5075,1.16499651567
 12/08  17:00:00,246.564090044,20.0231100556,0.0,0.0,62.886420148,41.4019203762,78.4974552143,66.8250442635,10.5075,1.16491095079
 12/08  18:00:00,252.887034611,20.0231100556,0.0,0.0,62.886420148,41.4019203762,85.4593289128,73.7869900257,10.5075,1.1648388871
 12/08  19:00:00,250.623388365,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,90.999402826,81.639402826,9.34,0.02
 12/08  20:00:00,230.784039178,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,99.2845686145,88.779909133,9.34,1.1646594815
 12/08  21:00:00,204.038248361,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,106.02988928,96.6926844991,8.1725,1.1647047813
 12/08  22:00:00,144.142649029,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,74.2508516364,69.5608516364,4.67,0.02
 12/08  23:00:00,99.9858798117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994033978,0.0,2.335,1.1644033978
 12/08  24:00:00,133.555236669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,102.786019811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,93.2704046996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558425434,0.0,1.75125,1.16433425434
 12/09  03:00:00,90.7206952709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,88.6343204522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,93.5914515007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553308671,0.0,1.75125,1.16428308671
 12/09  06:00:00,92.1847504194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,117.13970781,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,208.364652202,204.842152202,3.5025,0.02
 12/09  08:00:00,122.483657839,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,204.36919455,199.702204452,3.5025,1.16449009871
 12/09  09:00:00,188.054069382,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,168.200234323,161.198222711,5.8375,1.16451161228
 12/09  10:00:00,209.283931468,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,130.85703598,121.49703598,9.34,0.02
 12/09  11:00:00,233.298902886,20.0231100556,0.0,0.0,62.886420148,41.4019203762,107.085544718,95.4132374017,10.5075,1.16480731651
 12/09  12:00:00,262.726800983,20.0231100556,0.00195629209926,0.0,62.886420148,41.4019203762,89.5902015744,77.9175596956,10.5075,1.16514187876
 12/09  13:00:00,246.100812315,20.0231100556,0.0,0.0,62.886420148,41.4019203762,76.9746207006,65.3020965461,10.5075,1.16502415447
 12/09  14:00:00,244.422896697,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.7661517521,54.0935331804,10.5075,1.16511857169
 12/09  15:00:00,239.518340227,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.322617365,51.650146691,10.5075,1.16497067403
 12/09  16:00:00,236.638426261,20.0231100556,0.0,0.0,62.886420148,41.4019203762,63.7542607565,52.0818710361,10.5075,1.16488972038
 12/09  17:00:00,244.558434282,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.7664527893,56.0939493892,10.5075,1.16500340011
 12/09  18:00:00,250.786760065,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.7215964626,64.0492040381,10.5075,1.16489242442
 12/09  19:00:00,229.986149465,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,102.793104303,93.4556626951,8.1725,1.16494160817
 12/09  20:00:00,181.511824858,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,123.547264588,117.689764588,5.8375,0.02
 12/09  21:00:00,168.347566245,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,140.363625749,133.361489021,5.8375,1.16463672753
 12/09  22:00:00,123.492629008,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,115.397074418,110.730015221,3.5025,1.16455919681
 12/09  23:00:00,85.185565508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,118.60383871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,88.3243453831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554422261,0.0,1.75125,1.16429422261
 12/10  02:00:00,80.8992575946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,79.9751597622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,79.2363897503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550781202,0.0,1.75125,1.16425781202
 12/10  05:00:00,85.002717736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,84.2198932053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,110.361318498,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,294.411062035,289.744269411,3.5025,1.16429262375
 12/10  08:00:00,112.911016654,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,267.25983526,263.73733526,3.5025,0.02
 12/10  09:00:00,150.246774233,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,207.440239435,203.917739435,3.5025,0.02
 12/10  10:00:00,126.136786895,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,173.614807469,168.94787488,3.5025,1.16443258951
 12/10  11:00:00,164.015395317,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,131.150828328,122.981204492,7.005,1.16462383633
 12/10  12:00:00,196.592563423,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,103.212165026,96.1871650259,7.005,0.02
 12/10  13:00:00,205.910672036,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,85.526862019,75.0220906445,9.34,1.16477137452
 12/10  14:00:00,204.055715334,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,79.3211903493,68.816479656,9.34,1.16471069324
 12/10  15:00:00,200.179671183,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,71.6166050188,62.2566050188,9.34,0.02
 12/10  16:00:00,195.859985105,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,73.6015665748,63.096789475,9.34,1.16477709982
 12/10  17:00:00,201.318154442,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,83.1113080556,72.6065654978,9.34,1.16474255774
 12/10  18:00:00,177.437711575,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,109.093331144,100.923541634,7.005,1.16478950984
 12/10  19:00:00,183.11236999,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,128.546613235,123.856613235,4.67,0.02
 12/10  20:00:00,162.905111893,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,139.875542782,134.040952014,4.67,1.16459076787
 12/10  21:00:00,152.965331409,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,143.912062263,139.222062263,4.67,0.02
 12/10  22:00:00,136.729293311,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.863604656,107.029219985,4.67,1.1643846715
 12/10  23:00:00,82.7497252701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  24:00:00,115.717863665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551009966,0.0,1.75125,1.16426009966
 12/11  01:00:00,87.4523890233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,81.0738816552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  03:00:00,80.9014093988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,80.93634358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924927158,0.0,2.335,1.16424927158
 12/11  05:00:00,87.875706685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,89.3652462783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  07:00:00,128.692257845,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,195.895377218,190.06113609,4.67,1.1642411288
 12/11  08:00:00,131.712009809,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,182.537472201,177.847472201,4.67,0.02
 12/11  09:00:00,209.992100706,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,152.873756436,143.536733356,8.1725,1.1645230803
 12/11  10:00:00,236.177991606,20.0231100556,0.0,0.0,62.886420148,41.4019203762,117.356403929,106.828903929,10.5075,0.02
 12/11  11:00:00,226.032840914,20.0231100556,0.0,0.0,62.886420148,41.4019203762,103.632354658,91.9599746248,10.5075,1.16488003366
 12/11  12:00:00,256.698636539,20.0231100556,0.00184228026123,0.0,62.886420148,41.4019203762,86.402139631,74.7295826121,10.5075,1.16505701884
 12/11  13:00:00,238.002512235,20.0231100556,0.0,0.0,62.886420148,41.4019203762,77.528707878,65.8559962211,10.5075,1.16521165694
 12/11  14:00:00,236.160054084,20.0231100556,0.0,0.0,62.886420148,41.4019203762,69.9484995688,58.2759492189,10.5075,1.16505034986
 12/11  15:00:00,231.966205353,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.2529740094,53.5805208294,10.5075,1.16495318002
 12/11  16:00:00,227.542680116,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.0250514813,53.3527335727,10.5075,1.16481790863
 12/11  17:00:00,233.538054966,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.9826619536,62.3102327934,10.5075,1.16492916019
 12/11  18:00:00,239.543053581,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.4821338029,72.8097816623,10.5075,1.16485214053
 12/11  19:00:00,238.362490691,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.378555196,85.8737035082,9.34,1.16485168772
 12/11  20:00:00,221.406821737,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,115.080126697,104.575459699,9.34,1.16466699862
 12/11  21:00:00,193.56478351,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,131.657159541,123.464659541,8.1725,0.02
 12/11  22:00:00,136.021482604,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,98.2888406936,92.4543509995,4.67,1.16448969417
 12/11  23:00:00,86.6423099114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,121.550047567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929979361,0.0,2.335,1.16429979361
 12/12  01:00:00,90.0063123358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,83.9845283569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,84.0242479705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,81.7264948925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925967523,0.0,2.335,1.16425967523
 12/12  05:00:00,103.228226744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,103.562187865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,145.420463332,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,217.857433994,212.023182279,4.67,1.16425171493
 12/12  08:00:00,137.804376834,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,202.75506607,198.06506607,4.67,0.02
 12/12  09:00:00,208.011709154,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,165.300157728,155.963123251,8.1725,1.16453447686
 12/12  10:00:00,235.222602464,20.0231100556,0.0,0.0,62.886420148,41.4019203762,124.167005423,113.639505423,10.5075,0.02
 12/12  11:00:00,226.726197894,20.0231100556,0.0,0.0,62.886420148,41.4019203762,100.899200723,89.2268084937,10.5075,1.16489222965
 12/12  12:00:00,257.649312136,20.0231100556,0.00402050060474,0.0,62.886420148,41.4019203762,79.6023477457,67.9297778227,10.5075,1.16506992297
 12/12  13:00:00,239.998982579,20.0231100556,0.00371564794464,0.0,62.886420148,41.4019203762,67.1060508755,55.4333255493,10.5075,1.1652253262
 12/12  14:00:00,238.280219403,20.0231100556,0.0,0.0,62.886420148,41.4019203762,58.5860309107,46.9134664284,10.5075,1.16506448227
 12/12  15:00:00,233.368384102,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.0838771969,43.4114092753,10.5075,1.16496792158
 12/12  16:00:00,229.015249421,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.5119575403,43.8396244034,10.5075,1.16483313692
 12/12  17:00:00,236.978282836,20.0231100556,0.0,0.0,62.886420148,41.4019203762,60.7178346609,49.0453896135,10.5075,1.16494504736
 12/12  18:00:00,241.610167224,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.8803654331,64.2079968934,10.5075,1.16486853969
 12/12  19:00:00,239.87989776,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.8442967983,78.3394281194,9.34,1.16486867894
 12/12  20:00:00,214.405385954,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,112.348333594,101.843649198,9.34,1.16468439562
 12/12  21:00:00,187.098066997,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,130.199011766,122.006511766,8.1725,0.02
 12/12  22:00:00,129.434859007,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,111.679973608,105.845466095,4.67,1.16450751264
 12/12  23:00:00,83.8394956493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,117.893519587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931772786,0.0,2.335,1.16431772786
 12/13  01:00:00,89.3736043182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,82.4078678864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,81.2156065212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,80.8197466778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921257889,0.0,2.335,1.16421257889
 12/13  05:00:00,87.0043996321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,86.32083544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,128.609782656,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,235.021060398,229.1868556,4.67,1.16420479827
 12/13  08:00:00,130.169756972,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,198.858981447,194.168981447,4.67,0.02
 12/13  09:00:00,213.559519367,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,149.073777436,139.736723863,8.1725,1.16455357352
 12/13  10:00:00,244.813175828,20.0231100556,0.0,0.0,62.886420148,41.4019203762,101.446173231,90.9186732315,10.5075,0.02
 12/13  11:00:00,235.131733468,20.0231100556,0.00190045064262,0.0,62.886420148,41.4019203762,79.1526875732,67.4802754794,10.5075,1.16491209372
 12/13  12:00:00,266.017108831,20.0231100556,0.317875616885,0.0,62.886420148,41.4019203762,53.7835338771,42.1109434293,10.5075,1.16509044783
 12/13  13:00:00,247.753650539,20.0231100556,1.10113604518,0.0,62.886420148,41.4019203762,39.526731451,27.8539848376,10.5075,1.16524661345
 12/13  14:00:00,245.773914953,20.0231100556,0.66475332015,0.0,62.886420148,41.4019203762,37.9412236927,26.2686374999,10.5075,1.16508619275
 12/13  15:00:00,242.770037209,20.0231100556,0.0364885297795,0.0,62.886420148,41.4019203762,42.2242002488,30.5517099749,10.5075,1.16499027384
 12/13  16:00:00,242.814896369,20.0231100556,0.0,0.0,62.886420148,41.4019203762,42.0682324655,30.3958765053,10.5075,1.16485596021
 12/13  17:00:00,251.477312895,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.5349162795,37.8624477671,10.5075,1.1649685124
 12/13  18:00:00,257.5552579,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.884999743,51.2126072531,10.5075,1.1648924899
 12/13  19:00:00,254.002827316,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,76.6321769768,66.1272837567,9.34,1.16489322012
 12/13  20:00:00,239.554799798,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,93.4071670484,82.9024577166,9.34,1.16470933183
 12/13  21:00:00,209.675367759,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,104.596361679,96.4038616789,8.1725,0.02
 12/13  22:00:00,148.53358479,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,76.3805164279,70.5459835451,4.67,1.16453288286
 12/13  23:00:00,98.2757465876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,132.011560514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926460497,0.0,2.335,1.16426460497
 12/14  01:00:00,103.439199438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,94.6586463357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,92.0660778298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,89.8942113999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923819217,0.0,2.335,1.16423819217
 12/14  05:00:00,94.8678606578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,93.5480639596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,131.225685159,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,215.715793066,209.881562511,4.67,1.16423055484
 12/14  08:00:00,131.574698151,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,199.012007094,194.322007094,4.67,0.02
 12/14  09:00:00,214.423154769,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,150.426029184,141.08894902,8.1725,1.16458016361
 12/14  10:00:00,247.128114625,20.0231100556,0.00184276494421,0.0,62.886420148,41.4019203762,99.6899494072,89.1624494072,10.5075,0.02
 12/14  11:00:00,239.774088728,20.0231100556,0.00450952497421,0.0,62.886420148,41.4019203762,73.6833584793,62.0111078576,10.5075,1.1647506217
 12/14  12:00:00,268.795127591,20.0231100556,0.00234977020022,0.0,62.886420148,41.4019203762,59.353347027,47.6807284486,10.5075,1.16511857843
 12/14  13:00:00,253.219339118,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.6217449974,40.9489695073,10.5075,1.16527549008
 12/14  14:00:00,251.956291159,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.6724097213,34.9997942695,10.5075,1.1651154518
 12/14  15:00:00,247.445622257,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.3022018335,31.6296816269,10.5075,1.16502020662
 12/14  16:00:00,243.288771132,20.0231100556,0.0,0.0,62.886420148,41.4019203762,43.0877158293,31.4153294812,10.5075,1.16488634809
 12/14  17:00:00,252.095535344,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.1126440004,40.4401444756,10.5075,1.16499952471
 12/14  18:00:00,259.60401888,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.2615495445,53.5891255841,10.5075,1.16492396048
 12/14  19:00:00,256.592898962,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,78.7817894325,68.2768641523,9.34,1.16492528021
 12/14  20:00:00,243.902472327,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,94.2713000058,83.7665582299,9.34,1.16474177597
 12/14  21:00:00,215.123305564,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,105.82095653,97.6284565302,8.1725,0.02
 12/14  22:00:00,152.339227222,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,84.3864804012,78.5519146281,4.67,1.16456577306
 12/14  23:00:00,102.365764127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  24:00:00,133.841117268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929764129,0.0,2.335,1.16429764129
 12/15  01:00:00,103.43344782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,93.7942109244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,91.4844996831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922080241,0.0,2.335,1.16422080241
 12/15  04:00:00,89.7373096036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,111.329515634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  06:00:00,111.083967596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,151.719447056,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,202.488060782,196.65379705,4.67,1.1642637319
 12/15  08:00:00,145.350145281,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,194.155470171,189.465470171,4.67,0.02
 12/15  09:00:00,213.047051896,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,167.306163951,157.969178727,8.1725,1.16448522415
 12/15  10:00:00,241.522567334,20.0231100556,0.0,0.0,62.886420148,41.4019203762,126.867417296,116.339917296,10.5075,0.02
 12/15  11:00:00,235.104461775,20.0231100556,0.0,0.0,62.886420148,41.4019203762,98.4567762899,86.7844908784,10.5075,1.16478541152
 12/15  12:00:00,269.116493673,20.0231100556,0.00201517907127,0.0,62.886420148,41.4019203762,72.1002856806,60.4276315496,10.5075,1.16515413106
 12/15  13:00:00,257.132804785,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.8801777065,46.2073660236,10.5075,1.16531168299
 12/15  14:00:00,259.968776826,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.8135233563,37.1408713745,10.5075,1.16515198178
 12/15  15:00:00,257.711077502,20.0231100556,0.0,0.0,62.886420148,41.4019203762,46.846459137,35.1739016972,10.5075,1.16505743979
 12/15  16:00:00,254.161677909,20.0231100556,0.0,0.0,62.886420148,41.4019203762,47.2474960034,35.5750719828,10.5075,1.16492402058
 12/15  17:00:00,260.588649734,20.0231100556,0.0,0.0,62.886420148,41.4019203762,55.5220471976,43.84971485,10.5075,1.16483234763
 12/15  18:00:00,266.491314706,20.0231100556,0.0,0.0,62.886420148,41.4019203762,65.3751521708,53.7026892652,10.5075,1.16496290568
 12/15  19:00:00,263.162126386,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,76.5749614783,66.0701889003,9.34,1.16477257796
 12/15  20:00:00,243.254282684,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,89.3498274134,78.8450455624,9.34,1.16478185099
 12/15  21:00:00,216.283597889,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,98.4574330384,90.2649330384,8.1725,0.02
 12/15  22:00:00,154.263186841,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,72.8515246321,67.016918343,4.67,1.16460628913
 12/15  23:00:00,110.119397361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,141.566157189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925965218,0.0,2.335,1.16425965218
 12/16  01:00:00,111.20424266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,100.674399734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,98.4985868123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155213811,0.0,1.75125,1.1642713811
 12/16  04:00:00,96.0838307496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,100.660420386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,98.4204125943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552652087,0.0,1.75125,1.16427652087
 12/16  07:00:00,125.197229112,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,216.028345951,212.505845951,3.5025,0.02
 12/16  08:00:00,127.623117135,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,200.563518348,195.896533294,3.5025,1.16448505457
 12/16  09:00:00,192.998959987,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,155.162595381,149.305095381,5.8375,0.02
 12/16  10:00:00,215.541436153,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,116.298504749,105.793879998,9.34,1.16462475073
 12/16  11:00:00,240.623175749,20.0231100556,0.0,0.0,62.886420148,41.4019203762,91.805837926,80.1334984233,10.5075,1.16483950264
 12/16  12:00:00,273.347037635,20.0231100556,0.0072087543346,0.0,62.886420148,41.4019203762,62.5386849774,50.8661571702,10.5075,1.16502780718
 12/16  13:00:00,255.19729313,20.0231100556,0.0063063782191,0.0,62.886420148,41.4019203762,46.8353931205,35.1627136222,10.5075,1.16517949833
 12/16  14:00:00,251.140131017,20.0231100556,0.624284269769,0.0,62.886420148,41.4019203762,34.3153276513,22.6427941568,10.5075,1.16503349445
 12/16  15:00:00,244.63028625,20.0231100556,1.10082487982,0.0,62.886420148,41.4019203762,27.6494974884,15.9769300472,10.5075,1.16506744123
 12/16  16:00:00,240.822173574,20.0231100556,0.946692240901,0.0,62.886420148,41.4019203762,28.4885569165,16.8160734188,10.5075,1.16498349768
 12/16  17:00:00,250.645259954,20.0231100556,0.0937279327309,0.0,62.886420148,41.4019203762,42.2087018373,30.5363155684,10.5075,1.16488626891
 12/16  18:00:00,261.289131101,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.1584210523,43.6309210523,10.5075,0.02
 12/16  19:00:00,247.055285526,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,75.6745746616,66.3371295845,8.1725,1.16494507705
 12/16  20:00:00,206.807345923,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,88.6463001492,81.6441228944,5.8375,1.16467725477
 12/16  21:00:00,190.556067952,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,105.348560048,98.34644202,5.8375,1.16461802846
 12/16  22:00:00,140.428765996,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,85.9233444549,82.4008444549,3.5025,0.02
 12/16  23:00:00,101.94419607,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572285856,0.0,1.75125,1.16447285856
 12/16  24:00:00,133.348293565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,103.270194406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,92.4511906894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553221767,0.0,1.75125,1.16428221767
 12/17  03:00:00,89.1516632303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,86.7655182364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,91.623060363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548366311,0.0,1.75125,1.16423366311
 12/17  06:00:00,90.1141259768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,118.351887631,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,245.383660542,241.861160542,3.5025,0.02
 12/17  08:00:00,119.067762195,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,232.955928149,228.289079933,3.5025,1.1643482161
 12/17  09:00:00,158.701754008,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,178.800829846,175.278329846,3.5025,0.02
 12/17  10:00:00,136.62757842,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,146.708164978,142.041243334,3.5025,1.16442164439
 12/17  11:00:00,173.210220227,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,107.941073299,100.916073299,7.005,0.02
