Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  12:00:00,202.281542215,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,87.0881696975,78.918508212,7.005,1.16466148547
 12/17  13:00:00,211.965351981,20.0231100556,0.00345475506874,0.0,41.9242800987,36.8599292233,70.5010324706,59.9962149177,9.34,1.16481755294
 12/17  14:00:00,212.425941424,20.0231100556,0.00210244328448,0.0,41.9242800987,36.8599292233,63.1840323634,53.8240323634,9.34,0.02
 12/17  15:00:00,210.859882534,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,58.8775302852,48.3728061653,9.34,1.16472411985
 12/17  16:00:00,207.792246608,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,59.9911606592,49.4863365089,9.34,1.16482415035
 12/17  17:00:00,218.278381946,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,66.3747914804,55.8699848232,9.34,1.16480665722
 12/17  18:00:00,201.038271498,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,80.8109335233,73.7859335233,7.005,0.02
 12/17  19:00:00,207.747758315,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,98.0563096724,92.2216658106,4.67,1.16464386178
 12/17  20:00:00,193.636371796,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,110.13951614,104.304921814,4.67,1.16459432629
 12/17  21:00:00,181.067575507,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,118.45935734,113.76935734,4.67,0.02
 12/17  22:00:00,161.108461527,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,85.3603124399,79.5258904196,4.67,1.16442202025
 12/17  23:00:00,109.691664136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,141.080242556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,115.995872591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992136712,0.0,2.335,1.1642136712
 12/18  02:00:00,105.236553875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,102.872261028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,101.040202305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  05:00:00,105.749907593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923326715,0.0,2.335,1.16423326715
 12/18  06:00:00,101.5615944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,138.115129562,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,169.78305925,165.09305925,4.67,0.02
 12/18  08:00:00,138.046590947,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,176.619547066,170.785111653,4.67,1.16443541319
 12/18  09:00:00,221.887276284,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,141.867688126,133.675188126,8.1725,0.02
 12/18  10:00:00,254.705360521,20.0231100556,0.0,0.0,62.886420148,41.4019203762,102.991903713,91.3196991758,10.5075,1.16470453694
 12/18  11:00:00,247.807417594,20.0231100556,0.0,0.0,62.886420148,41.4019203762,83.2689537375,71.5966488238,10.5075,1.16480491375
 12/18  12:00:00,276.670616577,20.0231100556,0.0,0.0,62.886420148,41.4019203762,71.2462525668,59.5737118837,10.5075,1.16504068318
 12/18  13:00:00,260.928792316,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.5962218422,60.9235047327,10.5075,1.16521710958
 12/18  14:00:00,260.116727886,20.0231100556,0.0,0.0,62.886420148,41.4019203762,79.0863739188,67.4138179629,10.5075,1.16505595589
 12/18  15:00:00,255.296580408,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.2874573431,69.615031976,10.5075,1.16492536714
 12/18  16:00:00,253.516887409,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.7800118737,62.1075326843,10.5075,1.16497918948
 12/18  17:00:00,261.027884848,20.0231100556,0.0,0.0,62.886420148,41.4019203762,75.4827299292,63.8103342497,10.5075,1.16489567955
 12/18  18:00:00,266.396790753,20.0231100556,0.0,0.0,62.886420148,41.4019203762,84.5549329596,72.88239809,10.5075,1.16503486962
 12/18  19:00:00,261.678897352,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,95.0871863661,84.5823741825,9.34,1.1648121836
 12/18  20:00:00,248.820885026,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,100.785087918,91.4250879181,9.34,0.02
 12/18  21:00:00,221.408761393,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,105.291567133,95.9543191171,8.1725,1.16474801559
 12/18  22:00:00,156.793372151,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,72.8152316298,66.9807109611,4.67,1.1645206687
 12/18  23:00:00,106.66771169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,138.470938352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,110.201832629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992104741,0.0,2.335,1.1642104741
 12/19  02:00:00,101.504168866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,99.8220860579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,98.3409200577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,119.00378019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923033269,0.0,2.335,1.16423033269
 12/19  06:00:00,116.148893262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,156.121881756,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,185.826625411,181.136625411,4.67,0.02
 12/19  08:00:00,148.222573296,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,185.015503952,179.181108389,4.67,1.16439556272
 12/19  09:00:00,216.761556144,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,150.348468497,142.155968497,8.1725,0.02
 12/19  10:00:00,247.710910768,20.0231100556,0.00205025746721,0.0,62.886420148,41.4019203762,100.635892727,88.9636251539,10.5075,1.16476757273
 12/19  11:00:00,241.568157773,20.0231100556,0.252085171077,0.0,62.886420148,41.4019203762,62.054277613,50.3819092035,10.5075,1.16486840951
 12/19  12:00:00,269.610462009,20.0231100556,1.01852554006,0.0,62.886420148,41.4019203762,40.1769426025,28.5043378091,10.5075,1.16510479343
 12/19  13:00:00,251.350881911,20.0231100556,0.971646990028,0.0,62.886420148,41.4019203762,35.5356554644,23.8628735584,10.5075,1.16528190602
 12/19  14:00:00,250.609282386,20.0231100556,1.26646460957,0.0,62.886420148,41.4019203762,27.3615448224,15.6889239216,10.5075,1.16512090078
 12/19  15:00:00,246.995353526,20.0231100556,1.26622712164,0.0,62.886420148,41.4019203762,23.78258717,12.1100961059,10.5075,1.16499106407
 12/19  16:00:00,245.451583039,20.0231100556,1.29293539413,0.0,62.886420148,41.4019203762,21.4934886476,9.82114593857,10.5075,1.16484270904
 12/19  17:00:00,248.577047958,20.0231100556,0.622958015452,0.0,62.886420148,41.4019203762,35.3961666863,23.7237042599,10.5075,1.16496242647
 12/19  18:00:00,251.554286741,20.0231100556,0.0,0.0,62.886420148,41.4019203762,51.337685353,39.6652924864,10.5075,1.16489286657
 12/19  19:00:00,245.35587158,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,69.2040954001,58.6992153377,9.34,1.16488006239
 12/19  20:00:00,220.29360293,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.9496855026,79.5896855026,9.34,0.02
 12/19  21:00:00,192.64264062,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,106.014581149,96.6774275973,8.1725,1.16465355158
 12/19  22:00:00,134.65553443,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,82.8811840913,77.0465947073,4.67,1.16458938404
 12/19  23:00:00,90.5018119916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,124.601362894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,94.2551688532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921377982,0.0,2.335,1.16421377982
 12/20  02:00:00,85.7464792903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,84.003478025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,82.9951655246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923386875,0.0,2.335,1.16423386875
 12/20  05:00:00,89.3467010322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,88.7918568781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,129.523283982,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,232.390313753,227.700313753,4.67,0.02
 12/20  08:00:00,130.95479752,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,210.247516115,204.413051734,4.67,1.16446438055
 12/20  09:00:00,209.268598056,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,170.979301658,162.786801658,8.1725,0.02
 12/20  10:00:00,238.254239256,20.0231100556,0.0,0.0,62.886420148,41.4019203762,131.81452939,120.142296987,10.5075,1.16473240266
 12/20  11:00:00,232.983615325,20.0231100556,0.00188817821588,0.0,62.886420148,41.4019203762,97.9654919039,86.2930536357,10.5075,1.1649382682
 12/20  12:00:00,265.305300669,20.0231100556,0.00637812739299,0.0,62.886420148,41.4019203762,72.5265021727,60.8538270004,10.5075,1.16517517234
 12/20  13:00:00,254.420408419,20.0231100556,0.00426620106872,0.0,62.886420148,41.4019203762,53.9343628533,42.2617692807,10.5075,1.16509357253
 12/20  14:00:00,249.885869126,20.0231100556,0.0,0.0,62.886420148,41.4019203762,48.6058646299,36.9331721253,10.5075,1.16519250457
 12/20  15:00:00,246.140800801,20.0231100556,0.0,0.0,62.886420148,41.4019203762,45.7920109429,34.1194476933,10.5075,1.16506324958
 12/20  16:00:00,243.4602371,20.0231100556,0.0,0.0,62.886420148,41.4019203762,44.7516017285,33.0791864788,10.5075,1.16491524966
 12/20  17:00:00,247.822567499,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.297043122,44.624713686,10.5075,1.16482943594
 12/20  18:00:00,252.696458465,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.8870931767,59.2146266924,10.5075,1.16496648428
 12/20  19:00:00,248.689165722,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,88.2596797017,77.7547255036,9.34,1.16495419807
 12/20  20:00:00,234.065838738,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,102.118942087,92.7589420874,9.34,0.02
 12/20  21:00:00,205.778985628,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,116.796815725,107.459587742,8.1725,1.16472798301
 12/20  22:00:00,146.09450977,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,89.1192020761,83.2846670785,4.67,1.16453499765
 12/20  23:00:00,97.1629471251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,131.024144637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,102.904669327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922339805,0.0,2.335,1.16422339805
 12/21  02:00:00,95.5847961299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  03:00:00,95.6105873502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,95.7523880214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924374812,0.0,2.335,1.16424374812
 12/21  05:00:00,103.111219005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  06:00:00,103.730509157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,146.883502654,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,151.920574821,147.230574821,4.67,0.02
 12/21  08:00:00,152.156855699,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,148.540894191,142.706457076,4.67,1.16443711447
 12/21  09:00:00,225.540658367,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,130.337684986,122.145184986,8.1725,0.02
 12/21  10:00:00,251.31239976,20.0231100556,0.0,0.0,62.886420148,41.4019203762,122.950135253,111.277881222,10.5075,1.16475403104
 12/21  11:00:00,242.4362962,20.0231100556,0.0,0.0,62.886420148,41.4019203762,117.971026166,106.298701511,10.5075,1.1648246547
 12/21  12:00:00,269.615825312,20.0231100556,0.0,0.0,62.886420148,41.4019203762,110.704830389,99.0323213194,10.5075,1.16500906993
 12/21  13:00:00,249.744785691,20.0231100556,0.0,0.0,62.886420148,41.4019203762,115.561504639,103.888833959,10.5075,1.16517067969
 12/21  14:00:00,245.107324793,20.0231100556,0.0,0.0,62.886420148,41.4019203762,122.487888463,110.815118038,10.5075,1.16527042476
 12/21  15:00:00,239.678319618,20.0231100556,0.0,0.0,62.886420148,41.4019203762,128.663207601,116.990785654,10.5075,1.16492194681
 12/21  16:00:00,236.699953571,20.0231100556,0.0,0.0,62.886420148,41.4019203762,129.895160687,118.222666528,10.5075,1.16499415982
 12/21  17:00:00,243.061620248,20.0231100556,0.0,0.0,62.886420148,41.4019203762,137.623189058,125.950780385,10.5075,1.1649086726
 12/21  18:00:00,247.578421553,20.0231100556,0.0,0.0,62.886420148,41.4019203762,145.287374625,133.614828284,10.5075,1.16504634049
 12/21  19:00:00,243.702800581,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,153.348182129,142.843340618,9.34,1.16484151044
 12/21  20:00:00,229.072766789,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,164.064808869,153.560148167,9.34,1.16466070214
 12/21  21:00:00,203.596615661,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,168.876026167,160.683526167,8.1725,0.02
 12/21  22:00:00,145.181111807,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,141.06434729,135.229860374,4.67,1.16448691611
 12/21  23:00:00,97.3029257862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,130.683132542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992987923,0.0,2.335,1.1642987923
 12/22  01:00:00,100.666832846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,92.3619071411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,90.5630804988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,89.1902444127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925992267,0.0,2.335,1.16425992267
 12/22  05:00:00,110.509749986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  06:00:00,109.60776533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,150.505203624,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,288.626193348,282.791939889,4.67,1.16425345837
 12/22  08:00:00,144.052242161,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,264.377654116,259.687654116,4.67,0.02
 12/22  09:00:00,209.674240839,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,220.66469434,211.327651823,8.1725,1.16454251701
 12/22  10:00:00,236.168082169,20.0231100556,0.0,0.0,62.886420148,41.4019203762,169.773408194,159.245908194,10.5075,0.02
 12/22  11:00:00,227.127063815,20.0231100556,0.0,0.0,62.886420148,41.4019203762,145.986869863,134.314461916,10.5075,1.16490794698
 12/22  12:00:00,258.434162676,20.0231100556,0.0,0.0,62.886420148,41.4019203762,119.557526893,107.884934255,10.5075,1.16509263844
 12/22  13:00:00,239.880019555,20.0231100556,0.0,0.0,62.886420148,41.4019203762,110.122559597,98.4498046257,10.5075,1.16525497142
 12/22  14:00:00,238.966324738,20.0231100556,0.0,0.0,62.886420148,41.4019203762,100.568156462,88.8955576743,10.5075,1.16509878788
 12/22  15:00:00,236.179857811,20.0231100556,0.0,0.0,62.886420148,41.4019203762,86.6521963806,74.9796890819,10.5075,1.16500729875
 12/22  16:00:00,232.747376376,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.3627159426,69.6903388604,10.5075,1.16487708226
 12/22  17:00:00,239.438726671,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.8377759588,76.16528083,10.5075,1.16499512883
 12/22  18:00:00,246.247541658,20.0231100556,0.0,0.0,62.886420148,41.4019203762,98.9695490092,87.2971254519,10.5075,1.16492355733
 12/22  19:00:00,244.480075117,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,112.335972732,101.831043705,9.34,1.16492902748
 12/22  20:00:00,223.356912062,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,127.975584683,117.470836168,9.34,1.16474851482
 12/22  21:00:00,196.512212165,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,138.65904397,130.46654397,8.1725,0.02
 12/22  22:00:00,138.78889749,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,112.638089646,106.803514396,4.67,1.16457525054
 12/22  23:00:00,93.9469333631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,126.67533756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930829643,0.0,2.335,1.16430829643
 12/23  01:00:00,94.5811274757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,87.0956071308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,86.0372829156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557184038,0.0,1.75125,1.16432184038
 12/23  04:00:00,85.0575755137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,90.9465999822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,89.5800914745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549948229,0.0,1.75125,1.16424948229
 12/23  07:00:00,118.012814761,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,264.392601486,260.870101486,3.5025,0.02
 12/23  08:00:00,118.651910607,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,237.452918888,232.785957651,3.5025,1.16446123732
 12/23  09:00:00,183.211301438,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,191.715379449,185.857879449,5.8375,0.02
 12/23  10:00:00,205.181676054,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,152.42234597,141.917741286,9.34,1.16460468392
 12/23  11:00:00,233.486174661,20.0231100556,0.0,0.0,62.886420148,41.4019203762,117.31159349,105.639269374,10.5075,1.16482411598
 12/23  12:00:00,264.835083791,20.0231100556,0.0,0.0,62.886420148,41.4019203762,89.5562240793,77.8837068579,10.5075,1.16501722144
 12/23  13:00:00,248.109124881,20.0231100556,0.0,0.0,62.886420148,41.4019203762,73.6034418604,61.9307683302,10.5075,1.16517353013
 12/23  14:00:00,247.021492957,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.4037528821,50.7309689803,10.5075,1.16528390183
 12/23  15:00:00,245.270867784,20.0231100556,0.0,0.0,62.886420148,41.4019203762,57.8181275167,46.1455592743,10.5075,1.16506824235
 12/23  16:00:00,246.668082574,20.0231100556,0.0,0.0,62.886420148,41.4019203762,52.5099677981,40.837480156,10.5075,1.16498764205
 12/23  17:00:00,255.211355624,20.0231100556,0.0,0.0,62.886420148,41.4019203762,56.2788475904,44.6064539206,10.5075,1.16489366973
 12/23  18:00:00,261.272944669,20.0231100556,0.0,0.0,62.886420148,41.4019203762,66.6007475826,56.0732475826,10.5075,0.02
 12/23  19:00:00,245.216249499,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,86.345970969,77.0085146454,8.1725,1.16495632359
 12/23  20:00:00,204.201017025,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,99.1439132844,92.1417224103,5.8375,1.16469087417
 12/23  21:00:00,190.349435337,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,112.027419919,105.025285314,5.8375,1.16463460438
 12/23  22:00:00,140.859908303,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,89.5326879771,86.0101879771,3.5025,0.02
 12/23  23:00:00,102.905328576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568883606,0.0,1.75125,1.16443883606
 12/23  24:00:00,134.864703896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,106.817486926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,97.0686068708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555191393,0.0,1.75125,1.16430191393
 12/24  03:00:00,94.8348184222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,92.8800761677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  05:00:00,98.2580018421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155046899,0.0,1.75125,1.1642546899
 12/24  06:00:00,96.4116655517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,124.362695396,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,226.045963185,222.523463185,3.5025,0.02
 12/24  08:00:00,126.496418946,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,220.208796239,215.541925182,3.5025,1.16437105763
 12/24  09:00:00,162.043105864,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,184.38130821,180.85880821,3.5025,0.02
 12/24  10:00:00,139.087977059,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,165.887447733,161.220500776,3.5025,1.16444695717
 12/24  11:00:00,176.053530565,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,137.338113346,130.313113346,7.005,0.02
 12/24  12:00:00,206.655609637,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,121.802628176,113.63293688,7.005,1.16469129564
 12/24  13:00:00,217.720122848,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,98.905805029,88.4011268779,9.34,1.16467815111
 12/24  14:00:00,214.952822799,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,87.018774894,77.658774894,9.34,0.02
 12/24  15:00:00,205.071892148,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,86.0465008997,75.5417399265,9.34,1.16476097317
 12/24  16:00:00,196.773979361,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,90.1787234268,79.6740285234,9.34,1.16469490341
 12/24  17:00:00,202.465763141,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,97.4962403284,86.9913896544,9.34,1.16485067402
 12/24  18:00:00,179.09824899,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,123.17175043,116.14675043,7.005,0.02
 12/24  19:00:00,183.344472244,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,150.887509383,145.052886318,4.67,1.16462306416
 12/24  20:00:00,162.994334886,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,169.479172905,163.644529139,4.67,1.16464376564
 12/24  21:00:00,153.251379441,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,182.593246156,177.903246156,4.67,0.02
 12/24  22:00:00,137.829421697,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,144.251335396,138.416862248,4.67,1.16447314806
 12/24  23:00:00,84.9129951117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,118.904277578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,88.1624495058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552498877,0.0,1.75125,1.16427498877
 12/25  02:00:00,80.7309568293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,79.5524863316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  04:00:00,78.8282376856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548470613,0.0,1.75125,1.16423470613
 12/25  05:00:00,84.8931707132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,84.0270505129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,113.971961635,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,286.671933418,282.005153797,3.5025,1.16427962044
 12/25  08:00:00,112.838897592,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,266.31058425,262.78808425,3.5025,0.02
 12/25  09:00:00,148.406371443,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,227.271673863,223.749173863,3.5025,0.02
 12/25  10:00:00,121.945566958,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,204.695500025,200.02862662,3.5025,1.16437340479
 12/25  11:00:00,158.706133514,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,168.422548857,161.397548857,7.005,0.02
 12/25  12:00:00,190.435701465,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,149.681026022,141.511365503,7.005,1.16466051954
 12/25  13:00:00,198.819220321,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,128.737483362,118.232679153,9.34,1.16480420885
 12/25  14:00:00,198.102289574,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,115.732442215,105.227691601,9.34,1.1647506131
 12/25  15:00:00,194.75133456,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,104.636393871,95.2763938712,9.34,0.02
 12/25  16:00:00,191.212350268,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,102.367775051,91.8629533486,9.34,1.16482170196
 12/25  17:00:00,197.46306757,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,107.660567199,97.1557659279,9.34,1.16480127077
 12/25  18:00:00,174.384302982,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,135.899048926,127.729369547,7.005,1.16467937958
 12/25  19:00:00,179.497034812,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,157.498555866,152.808555866,4.67,0.02
 12/25  20:00:00,158.158985109,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,174.960542094,169.125913312,4.67,1.16462878196
 12/25  21:00:00,148.144993632,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,184.394451056,179.704451056,4.67,0.02
 12/25  22:00:00,134.226570668,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,140.445633633,134.611244053,4.67,1.16438957948
 12/25  23:00:00,80.53863574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,114.931068803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,86.8573243684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926270929,0.0,2.335,1.16426270929
 12/26  02:00:00,80.8636960417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,80.4930268858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  04:00:00,80.4622897903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921843507,0.0,2.335,1.16421843507
 12/26  05:00:00,102.42584647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,102.23180052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,144.322167895,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,271.174099932,266.484099932,4.67,0.02
 12/26  08:00:00,135.778348006,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,257.637751365,251.803338132,4.67,1.16441323277
 12/26  09:00:00,203.321049353,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,215.524905924,207.332405924,8.1725,0.02
 12/26  10:00:00,230.544046226,20.0231100556,0.0,0.0,62.886420148,41.4019203762,160.694359799,149.022126041,10.5075,1.16473375844
 12/26  11:00:00,223.235721696,20.0231100556,0.0,0.0,62.886420148,41.4019203762,130.615575342,118.943268965,10.5075,1.1648063771
 12/26  12:00:00,257.350011211,20.0231100556,0.00219899468424,0.0,62.886420148,41.4019203762,93.8031805242,82.1306865429,10.5075,1.16499398127
 12/26  13:00:00,238.844086055,20.0231100556,0.00195071643103,0.0,62.886420148,41.4019203762,77.2884564858,65.6157978548,10.5075,1.16515863099
 12/26  14:00:00,238.178587638,20.0231100556,0.0,0.0,62.886420148,41.4019203762,70.8608535585,59.1880922983,10.5075,1.16526126021
 12/26  15:00:00,236.261655272,20.0231100556,0.0,0.0,62.886420148,41.4019203762,62.5455147588,50.8731005036,10.5075,1.16491425519
 12/26  16:00:00,231.229661604,20.0231100556,0.0,0.0,62.886420148,41.4019203762,61.1330999013,49.4606108826,10.5075,1.16498901872
 12/26  17:00:00,238.10747301,20.0231100556,0.0,0.0,62.886420148,41.4019203762,72.0012240582,60.3288183167,10.5075,1.16490574151
 12/26  18:00:00,243.742243916,20.0231100556,0.0,0.0,62.886420148,41.4019203762,87.8421324734,76.1695862633,10.5075,1.16504621007
 12/26  19:00:00,239.328388436,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,106.141720027,95.636876872,9.34,1.16484315453
 12/26  20:00:00,212.880919803,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,127.561579581,117.056915554,9.34,1.16466402677
 12/26  21:00:00,185.868461622,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,142.567754313,134.375254313,8.1725,0.02
 12/26  22:00:00,128.635537516,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,122.644176338,116.809684551,4.67,1.16449178636
 12/26  23:00:00,82.8080802386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,117.279686928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930440983,0.0,2.335,1.16430440983
 12/27  01:00:00,87.0486471973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,80.4881112321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,80.3178043404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,80.2710201996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49901913309,0.0,2.335,1.16401913309
 12/27  05:00:00,86.5152590185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,85.7270639063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,127.374053724,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,291.816049897,285.981789625,4.67,1.16426027149
 12/27  08:00:00,126.381205983,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,271.173875111,266.483875111,4.67,0.02
 12/27  09:00:00,203.145424908,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,221.891854756,212.554801861,8.1725,1.16455289522
 12/27  10:00:00,230.285249269,20.0231100556,0.0,0.0,62.886420148,41.4019203762,161.156110223,150.628610223,10.5075,0.02
 12/27  11:00:00,223.957524912,20.0231100556,0.0,0.0,62.886420148,41.4019203762,125.507313397,113.834892503,10.5075,1.16492089392
 12/27  12:00:00,255.851007298,20.0231100556,0.0,0.0,62.886420148,41.4019203762,97.9615735951,86.2889649959,10.5075,1.16510859919
 12/27  13:00:00,237.870690906,20.0231100556,0.0,0.0,62.886420148,41.4019203762,81.658861438,69.9860874961,10.5075,1.16527394187
 12/27  14:00:00,237.038017437,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.3693321467,55.6967123963,10.5075,1.16511975046
 12/27  15:00:00,235.228576047,20.0231100556,0.0,0.0,62.886420148,41.4019203762,59.2274163538,47.5548858673,10.5075,1.16503048657
 12/27  16:00:00,235.201075347,20.0231100556,0.0,0.0,62.886420148,41.4019203762,54.8954654203,43.2230631812,10.5075,1.16490223911
 12/27  17:00:00,243.97241722,20.0231100556,0.0,0.0,62.886420148,41.4019203762,64.1975217951,52.5249988603,10.5075,1.16502293483
 12/27  18:00:00,252.671805483,20.0231100556,0.0,0.0,62.886420148,41.4019203762,77.2088612809,65.5364077967,10.5075,1.16495348421
 12/27  19:00:00,249.523143022,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,96.0766747974,85.5720333673,9.34,1.1646414301
 12/27  20:00:00,235.709180322,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,113.771006484,103.266224024,9.34,1.16478245967
 12/27  21:00:00,207.116884043,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,124.260640515,116.068140515,8.1725,0.02
 12/27  22:00:00,145.346167492,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,105.67287534,99.8382645706,4.67,1.16461076929
 12/27  23:00:00,94.948644075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,127.454886956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926557393,0.0,2.335,1.16426557393
 12/28  01:00:00,97.3322779125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,88.8008400415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,87.3054413136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926921423,0.0,2.335,1.16426921423
 12/28  04:00:00,86.1048058293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,91.3754157949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,89.921536187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  07:00:00,130.629671234,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,254.658937924,248.82468937,4.67,1.16424855419
 12/28  08:00:00,131.928054421,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,238.220716376,233.530716376,4.67,0.02
 12/28  09:00:00,208.580522371,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,199.446921602,190.109813506,8.1725,1.16460809628
 12/28  10:00:00,237.451068426,20.0231100556,0.0,0.0,62.886420148,41.4019203762,144.250926434,133.723426434,10.5075,0.02
 12/28  11:00:00,231.391204843,20.0231100556,0.0,0.0,62.886420148,41.4019203762,107.564075304,95.8917241885,10.5075,1.16485111555
 12/28  12:00:00,263.085808273,20.0231100556,0.0056899142843,0.0,62.886420148,41.4019203762,78.2804744207,66.6077449887,10.5075,1.16522943208
 12/28  13:00:00,246.774594317,20.0231100556,0.00426399688115,0.0,62.886420148,41.4019203762,62.8913531539,51.2187187705,10.5075,1.16513438342
 12/28  14:00:00,246.458666796,20.0231100556,0.25240702049,0.0,62.886420148,41.4019203762,48.9141189401,36.0962816272,10.5075,2.31033731287
 12/28  15:00:00,244.514501544,20.0231100556,0.389518934284,0.0,62.886420148,41.4019203762,40.7205359828,29.0481404003,10.5075,1.16489558245
 12/28  16:00:00,240.650541412,20.0231100556,0.165192732736,0.0,62.886420148,41.4019203762,40.1485570736,29.6210570736,10.5075,0.02
 12/28  17:00:00,242.477396259,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.3933564264,37.720917471,10.5075,1.16493895536
 12/28  18:00:00,250.481839755,20.0231100556,0.0,0.0,62.886420148,41.4019203762,67.4440716552,55.7717049152,10.5075,1.16486673994
 12/28  19:00:00,251.548077073,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,86.0904758944,75.5855840769,9.34,1.16489181741
 12/28  20:00:00,243.70139548,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,92.9998997658,82.4951594238,9.34,1.16474034204
 12/28  21:00:00,216.955552743,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,100.057175893,91.8646758925,8.1725,0.02
 12/28  22:00:00,152.832396468,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,80.7720757834,74.9374686363,4.67,1.16460714716
 12/28  23:00:00,102.432092523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,134.296265013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931237823,0.0,2.335,1.16431237823
 12/29  01:00:00,105.858785083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,97.155367208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,94.7258556361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925738136,0.0,2.335,1.16425738136
 12/29  04:00:00,93.0017362646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,113.443035105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,111.832302454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924353929,0.0,2.335,1.16424353929
 12/29  07:00:00,152.628055689,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,213.958073819,209.268073819,4.67,0.02
 12/29  08:00:00,146.384335059,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,205.698256049,201.008256049,4.67,0.02
 12/29  09:00:00,213.997093944,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,175.04165001,165.704545177,8.1725,1.16460483337
 12/29  10:00:00,247.503754215,20.0231100556,0.0,0.0,62.886420148,41.4019203762,113.155492151,101.483338661,10.5075,1.16465349035
 12/29  11:00:00,240.702890836,20.0231100556,0.00441505037279,0.0,62.886420148,41.4019203762,79.8160701048,69.2885701048,10.5075,0.02
 12/29  12:00:00,271.720144531,20.0231100556,0.0803925554245,0.0,62.886420148,41.4019203762,57.3577114986,45.6850989429,10.5075,1.16511255571
 12/29  13:00:00,257.022257387,20.0231100556,0.378149682008,0.0,62.886420148,41.4019203762,47.384705362,34.5668161303,10.5075,2.31038923178
 12/29  14:00:00,258.833707157,20.0231100556,1.39350352599,0.0,62.886420148,41.4019203762,31.0465863114,19.3738619609,10.5075,1.16522435057
 12/29  15:00:00,252.067433579,20.0231100556,1.10998740448,0.0,62.886420148,41.4019203762,28.3832869657,16.7107625692,10.5075,1.16502439654
 12/29  16:00:00,250.977802591,20.0231100556,0.513578886651,0.0,62.886420148,41.4019203762,28.8587524784,17.1864063236,10.5075,1.16484615486
 12/29  17:00:00,256.237718365,20.0231100556,0.0801260317223,0.0,62.886420148,41.4019203762,35.6888645452,25.1613645452,10.5075,0.02
 12/29  18:00:00,267.285084895,20.0231100556,0.0,0.0,62.886420148,41.4019203762,49.2317132308,37.5592169725,10.5075,1.16499625832
 12/29  19:00:00,269.085770208,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,57.8717921006,47.3669639107,9.34,1.16482818988
 12/29  20:00:00,252.273913736,20.0231100556,0.0,0.0,41.9242800987,36.8599292233,65.8203641386,55.3156600442,9.34,1.1647040944
 12/29  21:00:00,220.743361463,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,78.050707749,68.7134510746,8.1725,1.16475667449
 12/29  22:00:00,153.048329148,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,45.4309531749,40.7409531749,4.67,0.02
 12/29  23:00:00,107.069862994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934302693,0.0,2.335,1.16434302693
 12/29  24:00:00,138.917514431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,107.94768717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,97.4185015455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556711335,0.0,1.75125,1.16431711335
 12/30  03:00:00,94.9093373146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,93.6363888347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,99.0138849448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550645433,0.0,1.75125,1.16425645433
 12/30  06:00:00,96.8809221385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,125.071046226,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,183.719639361,180.197139361,3.5025,0.02
 12/30  08:00:00,126.84828373,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,182.74845792,178.081438258,3.5025,1.16451966148
 12/30  09:00:00,192.330403833,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,144.271385415,138.413885415,5.8375,0.02
 12/30  10:00:00,217.442027315,20.0231100556,0.0023021252232,0.0,41.9242800987,36.8599292233,93.2340419239,82.7293739514,9.34,1.16466797256
 12/30  11:00:00,246.068395436,20.0231100556,0.168507210271,0.0,62.886420148,41.4019203762,58.7157929093,47.0433581159,10.5075,1.16493479338
 12/30  12:00:00,279.580046258,20.0231100556,1.48610748809,0.0,62.886420148,41.4019203762,30.7989606416,19.1263691318,10.5075,1.16509150975
 12/30  13:00:00,267.97776015,20.0231100556,2.47543520997,0.0,62.886420148,41.4019203762,24.0152710328,12.342536131,10.5075,1.16523490172
 12/30  14:00:00,267.225293964,20.0231100556,2.77127955407,0.0,62.886420148,41.4019203762,20.1913766171,8.51878525776,10.5075,1.16509135934
 12/30  15:00:00,261.663210685,20.0231100556,3.11490931521,0.0,62.886420148,41.4019203762,17.5934457363,5.92099339169,10.5075,1.16495234461
 12/30  16:00:00,253.212851623,20.0231100556,2.85441325953,0.0,62.886420148,41.4019203762,20.1319806073,8.45959909648,10.5075,1.16488151085
 12/30  17:00:00,254.533240061,20.0231100556,0.821806352707,0.0,62.886420148,41.4019203762,30.9845139555,19.3120063224,10.5075,1.16500763318
 12/30  18:00:00,270.045057372,20.0231100556,0.0,0.0,62.886420148,41.4019203762,40.988570776,29.3161645114,10.5075,1.1649062646
 12/30  19:00:00,259.475990969,20.0231100556,0.0,0.0,34.9369000822,32.3179380704,57.3978813066,48.0604144829,8.1725,1.16496682371
 12/30  20:00:00,224.22282235,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,63.9403007228,58.0828007228,5.8375,0.02
 12/30  21:00:00,210.808166815,20.0231100556,0.0,0.0,20.9621400493,23.2339557645,68.8892206255,61.8870529313,5.8375,1.16466769416
 12/30  22:00:00,156.954743308,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,38.8011587907,34.134187394,3.5025,1.16447139663
 12/30  23:00:00,117.157348234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,146.33090916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560000698,0.0,1.75125,1.16435000698
 12/31  01:00:00,118.298897962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,106.281301233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,104.226607468,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549647337,0.0,1.75125,1.16424647337
 12/31  04:00:00,103.067024733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,109.609747374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,106.754923245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,134.560934198,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,156.039832738,151.373027431,3.5025,1.16430530649
 12/31  08:00:00,139.880272637,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,157.154961353,153.632461353,3.5025,0.02
 12/31  09:00:00,176.1372695,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,128.775385921,124.108524369,3.5025,1.16436155237
 12/31  10:00:00,152.301633059,20.0231100556,0.0,0.0,6.98738001645,14.1499734587,109.785064431,106.262564431,3.5025,0.02
 12/31  11:00:00,188.670210738,20.0231100556,0.00526098101268,0.0,27.9495200658,27.7759469175,74.6712429174,66.5015491482,7.005,1.16469376921
 12/31  12:00:00,221.019614412,20.0231100556,0.717892729534,0.0,27.9495200658,27.7759469175,45.3443437908,38.3193437908,7.005,0.02
 12/31  13:00:00,237.9304458,20.0231100556,3.11711723734,0.0,41.9242800987,36.8599292233,22.341316965,11.8365058796,9.34,1.1648110854
 12/31  14:00:00,237.37384016,20.0231100556,3.98570604918,0.0,41.9242800987,36.8599292233,11.7703731405,1.26557145153,9.34,1.16480168901
 12/31  15:00:00,227.914727709,20.0231100556,3.47844226661,0.0,41.9242800987,36.8599292233,14.612528376,4.10783496649,9.34,1.16469340949
 12/31  16:00:00,219.24158415,20.0231100556,0.966260780192,0.0,41.9242800987,36.8599292233,29.6683351161,20.3083351161,9.34,0.02
 12/31  17:00:00,228.998787927,20.0231100556,0.0365963699736,0.0,41.9242800987,36.8599292233,40.3500795197,29.8452255642,9.34,1.16485395551
 12/31  18:00:00,216.42918059,20.0231100556,0.0,0.0,27.9495200658,27.7759469175,54.7968752985,46.6271310607,7.005,1.16474423779
 12/31  19:00:00,220.818348767,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,67.0765010246,62.3865010246,4.67,0.02
 12/31  20:00:00,205.394450234,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,78.7524113407,72.9178358441,4.67,1.16457549664
 12/31  21:00:00,189.517934327,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,91.8560469992,86.0215598895,4.67,1.1644871097
 12/31  22:00:00,167.166551735,20.0231100556,0.0,0.0,13.9747600329,18.6919646116,52.6281040291,47.9381040291,4.67,0.02
 12/31  23:00:00,112.845433944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,142.839244542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550315542,0.0,1.75125,1.16425315542
